ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 00:00,2,0.000,ALERT,214.41,305.68,59.986,1452402004,"201051344000645","219011344069620",0.00,-6.00,0,303.58,307.48,0.0,0.0,0.000,313252.1,313252.1,10996,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402006,1220.00
01/10/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1452402004,"274151322000085","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,585908.1,585908.1,4855,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402008,1221.00
01/10/2016 00:00,2,0.000,ALERT,214.41,305.38,59.986,1452402004,"201051344000633","219011344069620",0.00,-7.00,0,301.47,306.58,0.0,0.0,0.000,305745.9,305745.9,11057,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402010,1222.00
01/10/2016 00:00,2,0.000,ALERT,213.96,305.98,59.954,1452402004,"201051344000469","219011344069620",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,307162.4,307162.4,11029,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402012,1223.00
01/10/2016 00:00,2,0.000,ALERT,212.61,303.28,60.007,1452402004,"201051344000646","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,311519.5,311519.5,15683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402014,1224.00
01/10/2016 00:00,2,0.000,ALERT,212.16,302.07,59.996,1452402004,"274151322000052","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,593708.1,593708.1,4874,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402015,1225.00
01/10/2016 00:00,2,0.000,ALERT,213.06,303.88,59.991,1452402004,"201051344000585","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,316436.2,316436.2,15674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402017,1226.00
01/10/2016 00:00,2,0.000,ALERT,212.83,303.88,59.996,1452402004,"201051344001230","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,314644.5,314644.5,15726,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402019,1227.00
01/10/2016 00:00,2,0.000,ALERT,213.51,304.48,60.018,1452402004,"201051344000582","219011344069620",0.00,-8.00,0,302.68,305.68,0.0,0.0,0.000,309604.0,309604.0,15670,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402021,1228.00
01/10/2016 00:00,2,0.000,ALERT,212.61,303.58,60.002,1452402004,"201051344000955","219011344069620",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,318942.2,318942.2,15652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402023,1229.00
01/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.996,1452402004,"274151322000094","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,477714.8,477714.8,5118,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402025,1230.00
01/10/2016 00:00,2,0.000,ALERT,213.96,306.28,60.002,1452402004,"201051344000579","219011344069620",0.00,-6.50,0,304.18,308.39,0.0,0.0,0.000,320343.9,320343.9,11036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402027,1231.00
01/10/2016 00:00,2,0.000,ALERT,212.83,303.88,60.039,1452402004,"201051344000890","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,317078.4,317078.4,15732,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402029,1232.00
01/10/2016 00:00,2,0.000,ALERT,213.06,303.58,59.959,1452402004,"201051344000438","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,318872.5,318872.5,15681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402030,1233.00
01/10/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1452402004,"201051344000417","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,312934.6,312934.6,15748,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402032,1234.00
01/10/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1452402004,"274151322000083","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,588019.6,588019.6,4903,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402034,1235.00
01/10/2016 00:00,2,0.000,ALERT,213.06,301.47,60.007,1452402004,"274151322000076","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,624641.4,624641.4,4885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402036,1236.00
01/10/2016 00:00,2,0.000,ALERT,213.74,306.28,59.996,1452402004,"201051344000868","219011344069620",0.00,-6.50,0,303.88,308.39,0.0,0.0,0.000,304677.7,304677.7,10996,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402038,1237.00
01/10/2016 00:00,2,0.000,ALERT,212.61,302.98,59.996,1452402004,"274151322000095","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,617327.0,617327.0,4914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402040,1238.00
01/10/2016 00:00,2,0.000,ALERT,213.74,305.38,59.959,1452402004,"201051344000988","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,304669.5,304669.5,11033,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402041,1239.00
01/10/2016 00:00,2,0.000,ALERT,212.83,302.68,60.002,1452402004,"201051344001025","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,317024.5,317024.5,15661,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402043,1240.00
01/10/2016 00:00,2,0.000,ALERT,213.74,305.68,59.959,1452402004,"201051344000458","219011344069620",0.00,-5.00,0,303.58,308.09,0.0,0.0,0.000,314729.8,314729.8,11045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402045,1241.00
01/10/2016 00:00,2,0.000,ALERT,214.41,305.68,59.991,1452402004,"201051344000853","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,312037.8,312037.8,11027,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402047,1242.00
01/10/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1452402004,"201051344000685","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318294.3,318294.3,15710,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402048,1243.00
01/10/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1452402004,"201051344000917","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,316018.5,316018.5,15709,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402050,1244.00
01/10/2016 00:00,2,0.000,ALERT,213.29,303.88,60.039,1452402004,"201051344001145","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,319240.6,319240.6,15713,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402052,1245.00
01/10/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1452402004,"201051344000651","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,313384.6,313384.6,15689,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402054,1246.00
01/10/2016 00:00,2,0.000,ALERT,212.16,301.47,59.986,1452402004,"274151322000088","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,570908.5,570908.5,4828,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402056,1247.00
01/10/2016 00:00,2,0.000,ALERT,213.29,300.87,60.018,1452402004,"274151322000068","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,478002.4,478002.4,5109,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402057,1248.00
01/10/2016 00:00,2,0.000,ALERT,212.61,303.88,59.986,1452402004,"201051344001135","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15668,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402059,1249.00
01/10/2016 00:00,2,0.000,ALERT,213.74,306.28,59.991,1452402004,"201051344000594","219011344069620",0.00,-7.00,0,302.68,307.48,0.0,0.0,0.000,315763.2,315763.2,11045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402061,1250.00
01/10/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1452402004,"201051344001203","219011344069620",0.00,-7.00,0,301.47,306.58,0.0,0.0,0.000,316340.2,316340.2,15683,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402063,1251.00
01/10/2016 00:00,2,0.000,ALERT,212.38,301.47,59.996,1452402004,"274151322000054","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,583260.2,583260.2,4838,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402065,1252.00
01/10/2016 00:00,2,0.000,ALERT,214.19,305.38,59.981,1452402004,"201051344000867","219011344069620",0.00,-5.50,0,302.37,307.78,0.0,0.0,0.000,305014.5,305014.5,11027,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402066,1253.00
01/10/2016 00:00,2,0.000,ALERT,213.06,303.88,59.986,1452402004,"201051344001093","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,314779.9,314779.9,15688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402068,1254.00
01/10/2016 00:00,2,0.000,ALERT,213.74,305.68,59.938,1452402004,"201051344000900","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,318365.5,318365.5,10987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402070,1255.00
01/10/2016 00:00,2,0.000,ALERT,214.19,305.08,59.970,1452402004,"201051344000648","219011344069620",0.00,-8.00,0,302.37,307.48,0.0,0.0,0.000,311968.9,311968.9,11020,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402072,1256.00
01/10/2016 00:00,2,0.000,ALERT,213.96,306.28,59.986,1452402004,"201051344000569","219011344069620",0.00,-6.50,0,303.88,308.39,0.0,0.0,0.000,319934.6,319934.6,10978,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402074,1257.00
01/10/2016 00:00,2,0.000,ALERT,213.96,305.68,60.028,1452402004,"201051344000983","219011344069620",0.00,-6.50,0,303.28,307.78,0.0,0.0,0.000,314870.3,314870.3,11011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402076,1258.00
01/10/2016 00:00,2,0.000,ALERT,214.19,305.68,59.986,1452402004,"201051344001158","219011344069620",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,309920.5,309920.5,11058,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402077,1259.00
01/10/2016 00:00,2,0.000,ALERT,214.41,305.98,59.981,1452402004,"201051344000576","219011344069620",0.00,-6.00,0,303.58,307.48,0.0,0.0,0.000,312961.5,312961.5,10985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402079,1260.00
01/10/2016 00:00,2,0.000,ALERT,212.61,300.57,59.970,1452402004,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,558373.6,558373.6,4870,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402081,1261.00
01/10/2016 00:15,2,0.000,ALERT,214.19,305.68,59.954,1452402904,"201051344000645","219011344069620",0.00,-6.00,0,303.88,307.18,0.0,0.0,0.000,313252.1,313252.1,10998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402906,1262.00
01/10/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1452402904,"274151322000085","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,585908.1,585908.1,4857,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402908,1263.00
01/10/2016 00:15,2,0.000,ALERT,214.41,305.38,59.959,1452402904,"201051344000633","219011344069620",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,305745.9,305745.9,11059,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402910,1264.00
01/10/2016 00:15,2,0.000,ALERT,213.74,305.98,59.986,1452402904,"201051344000469","219011344069620",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,307162.4,307162.4,11031,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402911,1265.00
01/10/2016 00:15,2,0.000,ALERT,212.38,303.28,59.975,1452402904,"201051344000646","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15685,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402913,1266.00
01/10/2016 00:15,2,0.000,ALERT,211.93,302.37,59.965,1452402904,"274151322000052","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,593708.1,593708.1,4876,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402915,1267.00
01/10/2016 00:15,2,0.000,ALERT,212.61,303.28,59.981,1452402904,"201051344000585","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,316436.2,316436.2,15676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402917,1268.00
01/10/2016 00:15,2,0.000,ALERT,212.38,303.58,59.991,1452402904,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,314644.5,314644.5,15728,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402919,1269.00
01/10/2016 00:15,2,0.000,ALERT,212.83,303.88,59.986,1452402904,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,309604.0,309604.0,15672,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402920,1270.00
01/10/2016 00:15,2,0.000,ALERT,211.93,302.68,59.996,1452402904,"201051344000955","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318942.2,318942.2,15654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402922,1271.00
01/10/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1452402904,"274151322000094","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5120,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402924,1272.00
01/10/2016 00:15,2,0.000,ALERT,213.74,306.28,59.986,1452402904,"201051344000579","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,320343.9,320343.9,11038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402926,1273.00
01/10/2016 00:15,2,0.000,ALERT,212.38,303.28,59.986,1452402904,"201051344000890","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,317078.4,317078.4,15734,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402928,1274.00
01/10/2016 00:15,2,0.000,ALERT,212.38,302.68,59.975,1452402904,"201051344000438","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318872.5,318872.5,15683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402930,1275.00
01/10/2016 00:15,2,0.000,ALERT,212.61,302.37,60.002,1452402904,"201051344000417","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,312934.6,312934.6,15750,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402931,1276.00
01/10/2016 00:15,2,0.000,ALERT,212.38,302.37,59.986,1452402904,"274151322000083","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,588019.6,588019.6,4905,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402933,1277.00
01/10/2016 00:15,2,0.000,ALERT,212.83,302.07,59.975,1452402904,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,624641.4,624641.4,4887,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402935,1278.00
01/10/2016 00:15,2,0.000,ALERT,213.74,306.28,60.007,1452402904,"201051344000868","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,304677.7,304677.7,10998,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402937,1279.00
01/10/2016 00:15,2,0.000,ALERT,212.38,302.68,60.012,1452402904,"274151322000095","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,617327.0,617327.0,4916,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402939,1280.00
01/10/2016 00:15,2,0.000,ALERT,213.51,305.38,59.996,1452402904,"201051344000988","219011344069620",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,304669.5,304669.5,11035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402941,1281.00
01/10/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1452402904,"201051344001025","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,317024.5,317024.5,15663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402942,1282.00
01/10/2016 00:15,2,0.000,ALERT,213.51,305.68,59.954,1452402904,"201051344000458","219011344069620",0.00,-5.00,0,303.58,307.78,0.0,0.0,0.000,314729.8,314729.8,11047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402944,1283.00
01/10/2016 00:15,2,0.000,ALERT,214.19,305.38,59.991,1452402904,"201051344000853","219011344069620",0.00,-7.00,0,303.88,307.18,0.0,0.0,0.000,312037.8,312037.8,11029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402946,1284.00
01/10/2016 00:15,2,0.000,ALERT,212.83,302.98,60.007,1452402904,"201051344000685","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,318294.3,318294.3,15712,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402948,1285.00
01/10/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1452402904,"201051344000917","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,316018.5,316018.5,15711,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402950,1286.00
01/10/2016 00:15,2,0.000,ALERT,212.61,303.28,59.991,1452402904,"201051344001145","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,319240.6,319240.6,15715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402951,1287.00
01/10/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1452402904,"201051344000651","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313384.6,313384.6,15691,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402953,1288.00
01/10/2016 00:15,2,0.000,ALERT,211.93,301.17,59.959,1452402904,"274151322000088","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,570908.5,570908.5,4830,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402955,1289.00
01/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.959,1452402904,"274151322000068","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,478002.4,478002.4,5111,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402957,1290.00
01/10/2016 00:15,2,0.000,ALERT,211.93,302.98,59.959,1452402904,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,309874.0,309874.0,15670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402959,1291.00
01/10/2016 00:15,2,0.000,ALERT,213.29,305.98,60.028,1452402904,"201051344000594","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,315763.2,315763.2,11047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402960,1292.00
01/10/2016 00:15,2,0.000,ALERT,212.38,302.37,59.996,1452402904,"201051344001203","219011344069620",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,316340.2,316340.2,15685,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402962,1293.00
01/10/2016 00:15,2,0.000,ALERT,212.16,302.07,59.986,1452402904,"274151322000054","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,583260.2,583260.2,4840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402964,1294.00
01/10/2016 00:15,2,0.000,ALERT,213.96,305.08,59.986,1452402904,"201051344000867","219011344069620",0.00,-5.50,0,303.28,308.09,0.0,0.0,0.000,305014.5,305014.5,11029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402966,1295.00
01/10/2016 00:15,2,0.000,ALERT,212.38,302.68,59.986,1452402904,"201051344001093","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,314779.9,314779.9,15690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402967,1296.00
01/10/2016 00:15,2,0.000,ALERT,213.51,305.68,59.996,1452402904,"201051344000900","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,318365.5,318365.5,10989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402969,1297.00
01/10/2016 00:15,2,0.000,ALERT,213.96,304.78,59.981,1452402904,"201051344000648","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,311968.9,311968.9,11022,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402971,1298.00
01/10/2016 00:15,2,0.000,ALERT,213.96,306.28,59.986,1452402904,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.09,0.0,0.0,0.000,319934.6,319934.6,10980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402973,1299.00
01/10/2016 00:15,2,0.000,ALERT,213.74,305.68,59.981,1452402904,"201051344000983","219011344069620",0.00,-6.50,0,303.88,307.78,0.0,0.0,0.000,314870.3,314870.3,11013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452402975,1300.00
01/10/2016 00:15,2,0.000,ALERT,213.96,305.68,59.986,1452402904,"201051344001158","219011344069620",0.00,-8.00,0,303.58,307.18,0.0,0.0,0.000,309920.5,309920.5,11060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402977,1301.00
01/10/2016 00:15,2,0.000,ALERT,214.41,306.58,59.986,1452402904,"201051344000576","219011344069620",0.00,-6.50,0,303.88,307.48,0.0,0.0,0.000,312961.5,312961.5,10987,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402978,1302.00
01/10/2016 00:15,2,0.000,ALERT,212.38,300.27,59.965,1452402904,"274151322000087","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,558373.6,558373.6,4872,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452402980,1303.00
01/10/2016 00:30,2,0.000,ALERT,213.96,305.38,59.970,1452403803,"201051344000645","219011344069620",0.00,-6.00,0,303.88,307.78,0.0,0.0,0.000,313252.1,313252.1,11000,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403805,1304.00
01/10/2016 00:30,2,0.000,ALERT,212.16,301.47,60.018,1452403803,"274151322000085","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,585908.1,585908.1,4859,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403807,1305.00
01/10/2016 00:30,2,0.000,ALERT,214.19,305.38,59.986,1452403803,"201051344000633","219011344069620",0.00,-7.00,0,302.37,307.18,0.0,0.0,0.000,305745.9,305745.9,11061,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403809,1306.00
01/10/2016 00:30,2,0.000,ALERT,213.74,305.68,59.991,1452403803,"201051344000469","219011344069620",0.00,-8.00,0,302.98,307.48,0.0,0.0,0.000,307162.4,307162.4,11033,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403811,1307.00
01/10/2016 00:30,2,0.000,ALERT,211.70,302.07,59.986,1452403803,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,311519.5,311519.5,15687,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403812,1308.00
01/10/2016 00:30,2,0.000,ALERT,211.93,301.47,59.991,1452403803,"274151322000052","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,593708.1,593708.1,4878,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403814,1309.00
01/10/2016 00:30,2,0.000,ALERT,212.16,302.68,59.970,1452403803,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,316436.2,316436.2,15678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403816,1310.00
01/10/2016 00:30,2,0.000,ALERT,211.93,302.37,59.975,1452403803,"201051344001230","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,314644.5,314644.5,15730,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403818,1311.00
01/10/2016 00:30,2,0.000,ALERT,212.61,303.28,59.970,1452403803,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,309604.0,309604.0,15674,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403820,1312.00
01/10/2016 00:30,2,0.000,ALERT,211.48,302.07,59.975,1452403803,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15656,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403822,1313.00
01/10/2016 00:30,2,0.000,ALERT,212.16,301.17,59.970,1452403803,"274151322000094","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5122,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403824,1314.00
01/10/2016 00:30,2,0.000,ALERT,213.51,306.28,59.970,1452403803,"201051344000579","219011344069620",0.00,-6.50,0,304.48,308.69,0.0,0.0,0.000,320343.9,320343.9,11040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403825,1315.00
01/10/2016 00:30,2,0.000,ALERT,211.70,302.68,59.970,1452403803,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15736,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403827,1316.00
01/10/2016 00:30,2,0.000,ALERT,211.93,302.07,59.970,1452403803,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,318872.5,318872.5,15685,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403829,1317.00
01/10/2016 00:30,2,0.000,ALERT,212.16,301.77,59.986,1452403803,"201051344000417","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,312934.6,312934.6,15752,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403831,1318.00
01/10/2016 00:30,2,0.000,ALERT,212.38,301.77,59.970,1452403803,"274151322000083","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,588019.6,588019.6,4907,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403833,1319.00
01/10/2016 00:30,2,0.000,ALERT,212.83,301.47,59.981,1452403803,"274151322000076","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,624641.4,624641.4,4889,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403835,1320.00
01/10/2016 00:30,2,0.000,ALERT,213.51,305.98,59.965,1452403803,"201051344000868","219011344069620",0.00,-6.50,0,304.48,308.69,0.0,0.0,0.000,304677.7,304677.7,11000,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403836,1321.00
01/10/2016 00:30,2,0.000,ALERT,212.38,302.68,59.975,1452403803,"274151322000095","219011344069620",0.00,-8.00,0,301.47,304.48,0.0,0.0,0.000,617327.0,617327.0,4918,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403838,1322.00
01/10/2016 00:30,2,0.000,ALERT,213.29,305.38,59.970,1452403803,"201051344000988","219011344069620",0.00,-6.50,0,300.87,307.18,0.0,0.0,0.000,304669.5,304669.5,11037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403840,1323.00
01/10/2016 00:30,2,0.000,ALERT,211.70,301.47,59.970,1452403803,"201051344001025","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,317024.5,317024.5,15665,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403842,1324.00
01/10/2016 00:30,2,0.000,ALERT,213.51,305.68,59.981,1452403803,"201051344000458","219011344069620",0.00,-5.00,0,303.88,308.39,0.0,0.0,0.000,314729.8,314729.8,11049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403844,1325.00
01/10/2016 00:30,2,0.000,ALERT,214.19,305.38,59.996,1452403803,"201051344000853","219011344069620",0.00,-7.00,0,303.28,307.78,0.0,0.0,0.000,312037.8,312037.8,11031,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403845,1326.00
01/10/2016 00:30,2,0.000,ALERT,212.16,302.37,59.996,1452403803,"201051344000685","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318294.3,318294.3,15714,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403847,1327.00
01/10/2016 00:30,2,0.000,ALERT,212.16,302.07,59.975,1452403803,"201051344000917","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,316018.5,316018.5,15713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403849,1328.00
01/10/2016 00:30,2,0.000,ALERT,212.16,302.68,59.970,1452403803,"201051344001145","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,319240.6,319240.6,15717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403851,1329.00
01/10/2016 00:30,2,0.000,ALERT,212.16,301.77,59.996,1452403803,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313384.6,313384.6,15693,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403853,1330.00
01/10/2016 00:30,2,0.000,ALERT,211.70,301.17,59.996,1452403803,"274151322000088","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,570908.5,570908.5,4832,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403855,1331.00
01/10/2016 00:30,2,0.000,ALERT,212.83,301.17,59.949,1452403803,"274151322000068","219011344069620",0.00,-6.00,0,299.67,302.68,0.0,0.0,0.000,478002.4,478002.4,5113,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403857,1332.00
01/10/2016 00:30,2,0.000,ALERT,211.70,302.68,59.970,1452403803,"201051344001135","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,309874.0,309874.0,15672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403858,1333.00
01/10/2016 00:30,2,0.000,ALERT,213.29,305.98,60.012,1452403803,"201051344000594","219011344069620",0.00,-7.00,0,303.28,308.09,0.0,0.0,0.000,315763.2,315763.2,11049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403860,1334.00
01/10/2016 00:30,2,0.000,ALERT,211.93,302.07,59.954,1452403803,"201051344001203","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,316340.2,316340.2,15687,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403862,1335.00
01/10/2016 00:30,2,0.000,ALERT,212.16,301.47,59.965,1452403803,"274151322000054","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,583260.2,583260.2,4842,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403864,1336.00
01/10/2016 00:30,2,0.000,ALERT,213.96,305.08,59.970,1452403803,"201051344000867","219011344069620",0.00,-5.50,0,302.98,308.09,0.0,0.0,0.000,305014.5,305014.5,11031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403866,1337.00
01/10/2016 00:30,2,0.000,ALERT,211.93,302.37,59.970,1452403803,"201051344001093","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,314779.9,314779.9,15692,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403868,1338.00
01/10/2016 00:30,2,0.000,ALERT,213.51,305.68,59.949,1452403803,"201051344000900","219011344069620",0.00,-7.00,0,303.28,307.48,0.0,0.0,0.000,318365.5,318365.5,10991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403869,1339.00
01/10/2016 00:30,2,0.000,ALERT,213.96,304.78,59.970,1452403803,"201051344000648","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,311968.9,311968.9,11024,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403871,1340.00
01/10/2016 00:30,2,0.000,ALERT,213.74,306.28,59.975,1452403803,"201051344000569","219011344069620",0.00,-7.00,0,304.18,308.99,0.0,0.0,0.000,319934.6,319934.6,10982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403873,1341.00
01/10/2016 00:30,2,0.000,ALERT,213.51,305.68,59.954,1452403803,"201051344000983","219011344069620",0.00,-6.50,0,304.18,308.39,0.0,0.0,0.000,314870.3,314870.3,11015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403875,1342.00
01/10/2016 00:30,2,0.000,ALERT,213.06,304.48,59.981,1452403803,"201051344001158","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,309920.5,309920.5,11062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403877,1343.00
01/10/2016 00:30,2,0.000,ALERT,213.51,305.38,59.991,1452403803,"201051344000576","219011344069620",0.00,-7.00,0,303.88,308.09,0.0,0.0,0.000,312961.5,312961.5,10989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452403878,1344.00
01/10/2016 00:30,2,0.000,ALERT,212.16,300.27,59.970,1452403803,"274151322000087","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,558373.6,558373.6,4874,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452403880,1345.00
01/10/2016 00:45,2,0.000,ALERT,213.96,305.38,60.002,1452404704,"201051344000645","219011344069620",0.00,-6.00,0,303.88,307.78,0.0,0.0,0.000,313252.1,313252.1,11002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404706,1346.00
01/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1452404704,"274151322000085","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,585908.1,585908.1,4861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404708,1347.00
01/10/2016 00:45,2,0.000,ALERT,214.19,305.08,59.991,1452404704,"201051344000633","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,305745.9,305745.9,11063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404710,1348.00
01/10/2016 00:45,2,0.000,ALERT,213.74,305.38,60.002,1452404704,"201051344000469","219011344069620",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,307162.4,307162.4,11035,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404712,1349.00
01/10/2016 00:45,2,0.000,ALERT,211.93,302.68,59.991,1452404704,"201051344000646","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,311519.5,311519.5,15689,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404714,1350.00
01/10/2016 00:45,2,0.000,ALERT,211.93,302.07,60.002,1452404704,"274151322000052","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,593708.1,593708.1,4880,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404715,1351.00
01/10/2016 00:45,2,0.000,ALERT,212.38,302.98,59.959,1452404704,"201051344000585","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,316436.2,316436.2,15680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404717,1352.00
01/10/2016 00:45,2,0.000,ALERT,212.16,302.98,60.007,1452404704,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,314644.5,314644.5,15732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404719,1353.00
01/10/2016 00:45,2,0.000,ALERT,212.61,303.88,60.002,1452404704,"201051344000582","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,309604.0,309604.0,15676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404721,1354.00
01/10/2016 00:45,2,0.000,ALERT,211.93,302.68,59.986,1452404704,"201051344000955","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,318942.2,318942.2,15658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404723,1355.00
01/10/2016 00:45,2,0.000,ALERT,212.16,301.47,60.002,1452404704,"274151322000094","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,477714.8,477714.8,5124,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404725,1356.00
01/10/2016 00:45,2,0.000,ALERT,213.74,305.98,60.002,1452404704,"201051344000579","219011344069620",0.00,-6.50,0,304.48,308.39,0.0,0.0,0.000,320343.9,320343.9,11042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404726,1357.00
01/10/2016 00:45,2,0.000,ALERT,211.93,302.98,59.996,1452404704,"201051344000890","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,317078.4,317078.4,15738,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404728,1358.00
01/10/2016 00:45,2,0.000,ALERT,212.16,302.68,60.002,1452404704,"201051344000438","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,318872.5,318872.5,15687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404730,1359.00
01/10/2016 00:45,2,0.000,ALERT,212.38,302.07,60.007,1452404704,"201051344000417","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,312934.6,312934.6,15754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404732,1360.00
01/10/2016 00:45,2,0.000,ALERT,212.61,302.07,60.002,1452404704,"274151322000083","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,588019.6,588019.6,4909,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404734,1361.00
01/10/2016 00:45,2,0.000,ALERT,213.06,302.68,60.002,1452404704,"274151322000076","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,624641.4,624641.4,4891,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404735,1362.00
01/10/2016 00:45,2,0.000,ALERT,213.74,305.98,59.991,1452404704,"201051344000868","219011344069620",0.00,-6.50,0,304.18,308.39,0.0,0.0,0.000,304677.7,304677.7,11002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404737,1363.00
01/10/2016 00:45,2,0.000,ALERT,212.38,302.98,59.996,1452404704,"274151322000095","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,617327.0,617327.0,4920,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404739,1364.00
01/10/2016 00:45,2,0.000,ALERT,213.29,305.08,59.991,1452404704,"201051344000988","219011344069620",0.00,-6.50,0,300.87,306.88,0.0,0.0,0.000,304669.5,304669.5,11039,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404741,1365.00
