ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 00:45,2,0.000,ALERT,212.16,302.07,59.986,1452404704,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,317024.5,317024.5,15667,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404743,1366.00
01/10/2016 00:45,2,0.000,ALERT,213.51,305.68,59.991,1452404704,"201051344000458","219011344069620",0.00,-5.50,0,303.88,308.09,0.0,0.0,0.000,314729.8,314729.8,11051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404745,1367.00
01/10/2016 00:45,2,0.000,ALERT,214.19,305.38,59.991,1452404704,"201051344000853","219011344069620",0.00,-7.00,0,303.58,307.18,0.0,0.0,0.000,312037.8,312037.8,11033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404746,1368.00
01/10/2016 00:45,2,0.000,ALERT,212.61,302.68,59.991,1452404704,"201051344000685","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,318294.3,318294.3,15716,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404748,1369.00
01/10/2016 00:45,2,0.000,ALERT,212.61,302.37,60.028,1452404704,"201051344000917","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,316018.5,316018.5,15715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404750,1370.00
01/10/2016 00:45,2,0.000,ALERT,212.61,303.28,59.991,1452404704,"201051344001145","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,319240.6,319240.6,15719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404752,1371.00
01/10/2016 00:45,2,0.000,ALERT,212.38,302.07,59.996,1452404704,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,313384.6,313384.6,15695,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404754,1372.00
01/10/2016 00:45,2,0.000,ALERT,211.93,301.77,59.996,1452404704,"274151322000088","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,570908.5,570908.5,4834,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404755,1373.00
01/10/2016 00:45,2,0.000,ALERT,213.06,301.47,59.981,1452404704,"274151322000068","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,478002.4,478002.4,5115,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404757,1374.00
01/10/2016 00:45,2,0.000,ALERT,211.93,302.98,59.991,1452404704,"201051344001135","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,309874.0,309874.0,15674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404759,1375.00
01/10/2016 00:45,2,0.000,ALERT,213.29,305.98,60.018,1452404704,"201051344000594","219011344069620",0.00,-7.00,0,303.58,307.78,0.0,0.0,0.000,315763.2,315763.2,11051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404761,1376.00
01/10/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1452404704,"201051344001203","219011344069620",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,316340.2,316340.2,15689,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404763,1377.00
01/10/2016 00:45,2,0.000,ALERT,212.16,302.68,59.933,1452404704,"274151322000054","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,583260.2,583260.2,4844,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404764,1378.00
01/10/2016 00:45,2,0.000,ALERT,213.96,305.38,60.002,1452404704,"201051344000867","219011344069620",0.00,-6.00,0,303.28,307.78,0.0,0.0,0.000,305014.5,305014.5,11033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404766,1379.00
01/10/2016 00:45,2,0.000,ALERT,212.38,302.98,59.959,1452404704,"201051344001093","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,314779.9,314779.9,15694,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404768,1380.00
01/10/2016 00:45,2,0.000,ALERT,213.29,305.38,59.975,1452404704,"201051344000900","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,318365.5,318365.5,10993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404770,1381.00
01/10/2016 00:45,2,0.000,ALERT,213.74,305.08,59.986,1452404704,"201051344000648","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,311968.9,311968.9,11026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404772,1382.00
01/10/2016 00:45,2,0.000,ALERT,213.74,306.58,59.991,1452404704,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.69,0.0,0.0,0.000,319934.6,319934.6,10984,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404774,1383.00
01/10/2016 00:45,2,0.000,ALERT,213.51,305.68,59.991,1452404704,"201051344000983","219011344069620",0.00,-6.50,0,302.98,307.78,0.0,0.0,0.000,314870.3,314870.3,11017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404776,1384.00
01/10/2016 00:45,2,0.000,ALERT,213.74,305.68,59.986,1452404704,"201051344001158","219011344069620",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,309920.5,309920.5,11064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404778,1385.00
01/10/2016 00:45,2,0.000,ALERT,213.96,306.28,59.981,1452404704,"201051344000576","219011344069620",0.00,-6.50,0,303.28,307.78,0.0,0.0,0.000,312961.5,312961.5,10991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452404779,1386.00
01/10/2016 00:45,2,0.000,ALERT,212.38,300.57,59.975,1452404704,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,558373.6,558373.6,4876,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452404781,1387.00
01/10/2016 01:00,2,0.000,ALERT,214.41,305.98,60.023,1452405603,"201051344000645","219011344069620",0.00,-6.50,0,303.58,307.78,0.0,0.0,0.000,313252.1,313252.1,11004,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405605,1388.00
01/10/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1452405603,"274151322000085","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,585908.1,585908.1,4863,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405607,1389.00
01/10/2016 01:00,2,0.000,ALERT,214.64,305.98,59.981,1452405603,"201051344000633","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,305745.9,305745.9,11065,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405609,1390.00
01/10/2016 01:00,2,0.000,ALERT,213.96,306.28,59.981,1452405603,"201051344000469","219011344069620",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,307162.4,307162.4,11037,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405611,1391.00
01/10/2016 01:00,2,0.000,ALERT,211.93,302.98,59.981,1452405603,"201051344000646","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,311519.5,311519.5,15691,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405612,1392.00
01/10/2016 01:00,2,0.000,ALERT,212.38,303.58,59.986,1452405603,"274151322000052","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,593708.1,593708.1,4882,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405614,1393.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.98,60.002,1452405603,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,316436.2,316436.2,15682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405616,1394.00
01/10/2016 01:00,2,0.000,ALERT,211.70,302.68,60.007,1452405603,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,314644.5,314644.5,15734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405618,1395.00
01/10/2016 01:00,2,0.000,ALERT,212.61,303.58,60.002,1452405603,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.08,0.0,0.0,0.000,309604.0,309604.0,15678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405620,1396.00
01/10/2016 01:00,2,0.000,ALERT,211.70,302.37,60.012,1452405603,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405622,1397.00
01/10/2016 01:00,2,0.000,ALERT,212.61,301.47,59.991,1452405603,"274151322000094","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,477714.8,477714.8,5126,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405623,1398.00
01/10/2016 01:00,2,0.000,ALERT,213.74,306.58,59.991,1452405603,"201051344000579","219011344069620",0.00,-6.50,0,303.88,308.39,0.0,0.0,0.000,320343.9,320343.9,11044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405625,1399.00
01/10/2016 01:00,2,0.000,ALERT,211.93,302.68,60.007,1452405603,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,317078.4,317078.4,15740,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405627,1400.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.68,60.007,1452405603,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,318872.5,318872.5,15689,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405629,1401.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.07,60.007,1452405603,"201051344000417","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,312934.6,312934.6,15756,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405631,1402.00
01/10/2016 01:00,2,0.000,ALERT,212.61,302.37,60.028,1452405603,"274151322000083","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,588019.6,588019.6,4911,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405632,1403.00
01/10/2016 01:00,2,0.000,ALERT,213.06,302.37,59.996,1452405603,"274151322000076","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,624641.4,624641.4,4893,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405634,1404.00
01/10/2016 01:00,2,0.000,ALERT,213.74,306.88,60.023,1452405603,"201051344000868","219011344069620",0.00,-7.00,0,304.18,308.39,0.0,0.0,0.000,304677.7,304677.7,11004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405636,1405.00
01/10/2016 01:00,2,0.000,ALERT,212.61,303.28,60.002,1452405603,"274151322000095","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,617327.0,617327.0,4922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405638,1406.00
01/10/2016 01:00,2,0.000,ALERT,213.51,305.98,60.002,1452405603,"201051344000988","219011344069620",0.00,-6.50,0,300.87,306.88,0.0,0.0,0.000,304669.5,304669.5,11041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405640,1407.00
01/10/2016 01:00,2,0.000,ALERT,211.93,301.77,59.996,1452405603,"201051344001025","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,317024.5,317024.5,15669,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405641,1408.00
01/10/2016 01:00,2,0.000,ALERT,213.74,306.28,60.007,1452405603,"201051344000458","219011344069620",0.00,-5.00,0,303.88,308.09,0.0,0.0,0.000,314729.8,314729.8,11053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405643,1409.00
01/10/2016 01:00,2,0.000,ALERT,214.41,306.28,60.034,1452405603,"201051344000853","219011344069620",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,312037.8,312037.8,11035,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405645,1410.00
01/10/2016 01:00,2,0.000,ALERT,212.61,302.98,59.991,1452405603,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,318294.3,318294.3,15718,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405647,1411.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1452405603,"201051344000917","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,316018.5,316018.5,15717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405649,1412.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.98,59.986,1452405603,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,319240.6,319240.6,15721,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405651,1413.00
01/10/2016 01:00,2,0.000,ALERT,212.16,302.07,60.034,1452405603,"201051344000651","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,313384.6,313384.6,15697,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405652,1414.00
01/10/2016 01:00,2,0.000,ALERT,212.16,301.77,60.012,1452405603,"274151322000088","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,570908.5,570908.5,4836,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405654,1415.00
01/10/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1452405603,"274151322000068","219011344069620",0.00,-6.00,0,300.27,303.28,0.0,0.0,0.000,478002.4,478002.4,5117,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405656,1416.00
01/10/2016 01:00,2,0.000,ALERT,211.93,302.68,60.039,1452405603,"201051344001135","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,309874.0,309874.0,15676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405658,1417.00
01/10/2016 01:00,2,0.000,ALERT,213.51,306.88,59.996,1452405603,"201051344000594","219011344069620",0.00,-7.00,0,303.28,307.78,0.0,0.0,0.000,315763.2,315763.2,11053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405660,1418.00
01/10/2016 01:00,2,0.000,ALERT,212.16,302.07,59.981,1452405603,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,316340.2,316340.2,15691,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405661,1419.00
01/10/2016 01:00,2,0.000,ALERT,212.38,302.07,59.996,1452405603,"274151322000054","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,583260.2,583260.2,4846,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405663,1420.00
01/10/2016 01:00,2,0.000,ALERT,213.96,305.68,59.991,1452405603,"201051344000867","219011344069620",0.00,-6.00,0,303.28,307.78,0.0,0.0,0.000,305014.5,305014.5,11035,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405665,1421.00
01/10/2016 01:00,2,0.000,ALERT,212.16,302.68,59.996,1452405603,"201051344001093","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,314779.9,314779.9,15696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405667,1422.00
01/10/2016 01:00,2,0.000,ALERT,213.51,305.98,59.996,1452405603,"201051344000900","219011344069620",0.00,-7.00,0,303.58,307.18,0.0,0.0,0.000,318365.5,318365.5,10995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405669,1423.00
01/10/2016 01:00,2,0.000,ALERT,213.96,305.38,60.034,1452405603,"201051344000648","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,311968.9,311968.9,11028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405670,1424.00
01/10/2016 01:00,2,0.000,ALERT,213.74,306.88,59.991,1452405603,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.69,0.0,0.0,0.000,319934.6,319934.6,10986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405672,1425.00
01/10/2016 01:00,2,0.000,ALERT,213.74,306.28,59.996,1452405603,"201051344000983","219011344069620",0.00,-6.50,0,303.88,308.09,0.0,0.0,0.000,314870.3,314870.3,11019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405674,1426.00
01/10/2016 01:00,2,0.000,ALERT,213.96,305.98,59.991,1452405603,"201051344001158","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,309920.5,309920.5,11066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452405676,1427.00
01/10/2016 01:00,2,0.000,ALERT,214.19,306.28,59.986,1452405603,"201051344000576","219011344069620",0.00,-6.50,0,303.28,307.78,0.0,0.0,0.000,312961.5,312961.5,10993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405678,1428.00
01/10/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1452405603,"274151322000087","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,558373.6,558373.6,4878,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452405679,1429.00
01/10/2016 01:15,2,0.000,ALERT,213.96,305.38,59.991,1452406503,"201051344000645","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,313252.1,313252.1,11006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406505,1430.00
01/10/2016 01:15,2,0.000,ALERT,212.38,302.68,59.970,1452406503,"274151322000085","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,585908.1,585908.1,4865,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406507,1431.00
01/10/2016 01:15,2,0.000,ALERT,214.19,305.68,59.986,1452406503,"201051344000633","219011344069620",0.00,-7.00,0,302.68,307.18,0.0,0.0,0.000,305745.9,305745.9,11067,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406508,1432.00
01/10/2016 01:15,2,0.000,ALERT,213.74,305.98,59.991,1452406503,"201051344000469","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,307162.4,307162.4,11039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406510,1433.00
01/10/2016 01:15,2,0.000,ALERT,212.38,302.98,59.949,1452406503,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,311519.5,311519.5,15693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406512,1434.00
01/10/2016 01:15,2,0.000,ALERT,212.38,302.68,59.996,1452406503,"274151322000052","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,593708.1,593708.1,4884,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406514,1435.00
01/10/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1452406503,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,316436.2,316436.2,15684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406516,1436.00
01/10/2016 01:15,2,0.000,ALERT,212.38,303.28,59.991,1452406503,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,314644.5,314644.5,15736,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406518,1437.00
01/10/2016 01:15,2,0.000,ALERT,213.06,304.18,59.991,1452406503,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,309604.0,309604.0,15680,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406519,1438.00
01/10/2016 01:15,2,0.000,ALERT,212.16,303.28,59.986,1452406503,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406521,1439.00
01/10/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1452406503,"274151322000094","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,477714.8,477714.8,5128,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406523,1440.00
01/10/2016 01:15,2,0.000,ALERT,213.74,306.58,59.981,1452406503,"201051344000579","219011344069620",0.00,-6.50,0,304.78,308.39,0.0,0.0,0.000,320343.9,320343.9,11046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406525,1441.00
01/10/2016 01:15,2,0.000,ALERT,212.38,303.58,59.981,1452406503,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15742,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406527,1442.00
01/10/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1452406503,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318872.5,318872.5,15691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406529,1443.00
01/10/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1452406503,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,312934.6,312934.6,15758,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406531,1444.00
01/10/2016 01:15,2,0.000,ALERT,212.61,302.98,60.018,1452406503,"274151322000083","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,588019.6,588019.6,4913,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406532,1445.00
01/10/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1452406503,"274151322000076","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,624641.4,624641.4,4895,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406534,1446.00
01/10/2016 01:15,2,0.000,ALERT,213.51,306.58,59.944,1452406503,"201051344000868","219011344069620",0.00,-6.50,0,304.78,308.39,0.0,0.0,0.000,304677.7,304677.7,11006,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406536,1447.00
01/10/2016 01:15,2,0.000,ALERT,212.38,303.58,59.986,1452406503,"274151322000095","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,617327.0,617327.0,4924,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406538,1448.00
01/10/2016 01:15,2,0.000,ALERT,213.29,305.38,59.959,1452406503,"201051344000988","219011344069620",0.00,-6.50,0,301.47,307.18,0.0,0.0,0.000,304669.5,304669.5,11043,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406540,1449.00
01/10/2016 01:15,2,0.000,ALERT,212.16,301.77,59.991,1452406503,"201051344001025","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,317024.5,317024.5,15671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406541,1450.00
01/10/2016 01:15,2,0.000,ALERT,213.29,305.68,59.991,1452406503,"201051344000458","219011344069620",0.00,-5.00,0,304.48,308.09,0.0,0.0,0.000,314729.8,314729.8,11055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406543,1451.00
01/10/2016 01:15,2,0.000,ALERT,213.96,305.38,59.981,1452406503,"201051344000853","219011344069620",0.00,-7.00,0,304.18,307.48,0.0,0.0,0.000,312037.8,312037.8,11037,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406545,1452.00
01/10/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1452406503,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,318294.3,318294.3,15720,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406547,1453.00
01/10/2016 01:15,2,0.000,ALERT,212.61,302.68,59.981,1452406503,"201051344000917","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,316018.5,316018.5,15719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406549,1454.00
01/10/2016 01:15,2,0.000,ALERT,212.61,303.28,59.975,1452406503,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,319240.6,319240.6,15723,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406551,1455.00
01/10/2016 01:15,2,0.000,ALERT,212.61,302.37,60.018,1452406503,"201051344000651","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,313384.6,313384.6,15699,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406553,1456.00
01/10/2016 01:15,2,0.000,ALERT,212.16,302.37,59.959,1452406503,"274151322000088","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,570908.5,570908.5,4838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406555,1457.00
01/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.986,1452406503,"274151322000068","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,478002.4,478002.4,5119,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406556,1458.00
01/10/2016 01:15,2,0.000,ALERT,212.38,303.28,59.986,1452406503,"201051344001135","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,309874.0,309874.0,15678,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406558,1459.00
01/10/2016 01:15,2,0.000,ALERT,213.29,305.98,59.981,1452406503,"201051344000594","219011344069620",0.00,-7.00,0,303.88,308.09,0.0,0.0,0.000,315763.2,315763.2,11055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406560,1460.00
01/10/2016 01:15,2,0.000,ALERT,212.61,302.68,59.970,1452406503,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,316340.2,316340.2,15693,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406562,1461.00
01/10/2016 01:15,2,0.000,ALERT,212.38,302.98,59.981,1452406503,"274151322000054","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,583260.2,583260.2,4848,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406563,1462.00
01/10/2016 01:15,2,0.000,ALERT,213.96,305.08,59.975,1452406503,"201051344000867","219011344069620",0.00,-6.00,0,303.58,308.09,0.0,0.0,0.000,305014.5,305014.5,11037,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406565,1463.00
01/10/2016 01:15,2,0.000,ALERT,212.61,302.98,59.970,1452406503,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,314779.9,314779.9,15698,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406567,1464.00
01/10/2016 01:15,2,0.000,ALERT,213.51,305.68,59.986,1452406503,"201051344000900","219011344069620",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,318365.5,318365.5,10997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406569,1465.00
01/10/2016 01:15,2,0.000,ALERT,213.74,304.78,59.970,1452406503,"201051344000648","219011344069620",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,311968.9,311968.9,11030,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406571,1466.00
01/10/2016 01:15,2,0.000,ALERT,213.74,305.98,59.975,1452406503,"201051344000569","219011344069620",0.00,-7.00,0,304.78,308.69,0.0,0.0,0.000,319934.6,319934.6,10988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406572,1467.00
01/10/2016 01:15,2,0.000,ALERT,213.51,305.98,59.981,1452406503,"201051344000983","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,314870.3,314870.3,11021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406574,1468.00
01/10/2016 01:15,2,0.000,ALERT,213.74,305.68,59.959,1452406503,"201051344001158","219011344069620",0.00,-8.00,0,303.88,307.18,0.0,0.0,0.000,309920.5,309920.5,11068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452406576,1469.00
01/10/2016 01:15,2,0.000,ALERT,214.19,306.28,59.975,1452406503,"201051344000576","219011344069620",0.00,-6.50,0,304.18,307.78,0.0,0.0,0.000,312961.5,312961.5,10995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406578,1470.00
01/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.965,1452406503,"274151322000087","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,558373.6,558373.6,4880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452406580,1471.00
01/10/2016 01:30,2,0.000,ALERT,213.74,305.38,59.965,1452407403,"201051344000645","219011344069620",0.00,-6.00,0,303.88,307.78,0.0,0.0,0.000,313252.1,313252.1,11008,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407405,1472.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.68,59.965,1452407403,"274151322000085","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,585908.1,585908.1,4867,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407407,1473.00
01/10/2016 01:30,2,0.000,ALERT,214.19,305.08,59.975,1452407403,"201051344000633","219011344069620",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,305745.9,305745.9,11069,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407409,1474.00
01/10/2016 01:30,2,0.000,ALERT,213.51,305.08,60.012,1452407403,"201051344000469","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,307162.4,307162.4,11041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407411,1475.00
01/10/2016 01:30,2,0.000,ALERT,211.93,302.07,59.922,1452407403,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,311519.5,311519.5,15695,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407412,1476.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.68,60.012,1452407403,"274151322000052","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,593708.1,593708.1,4886,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407414,1477.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.68,60.018,1452407403,"201051344000585","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,316436.2,316436.2,15686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407416,1478.00
01/10/2016 01:30,2,0.000,ALERT,212.16,302.68,59.975,1452407403,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,314644.5,314644.5,15738,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407418,1479.00
01/10/2016 01:30,2,0.000,ALERT,212.83,303.58,59.970,1452407403,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,309604.0,309604.0,15682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407420,1480.00
01/10/2016 01:30,2,0.000,ALERT,211.70,302.37,59.970,1452407403,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,318942.2,318942.2,15664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407421,1481.00
01/10/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1452407403,"274151322000094","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,477714.8,477714.8,5130,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407423,1482.00
01/10/2016 01:30,2,0.000,ALERT,213.51,305.98,59.949,1452407403,"201051344000579","219011344069620",0.00,-6.50,0,304.78,308.39,0.0,0.0,0.000,320343.9,320343.9,11048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407425,1483.00
01/10/2016 01:30,2,0.000,ALERT,211.93,302.68,59.954,1452407403,"201051344000890","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,317078.4,317078.4,15744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407427,1484.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1452407403,"201051344000438","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318872.5,318872.5,15693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407429,1485.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.07,59.981,1452407403,"201051344000417","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,312934.6,312934.6,15760,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407431,1486.00
01/10/2016 01:30,2,0.000,ALERT,212.61,303.28,59.981,1452407403,"274151322000083","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,588019.6,588019.6,4915,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407432,1487.00
01/10/2016 01:30,2,0.000,ALERT,213.29,302.68,59.981,1452407403,"274151322000076","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,624641.4,624641.4,4897,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407434,1488.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.68,59.986,1452407403,"201051344000868","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,304677.7,304677.7,11008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407436,1489.00
01/10/2016 01:30,2,0.000,ACTIVE_NO_POWER,212.61,303.58,59.970,1452407403,"274151322000095","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,617327.0,617327.0,4926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452407438,1490.00
01/10/2016 01:30,2,0.000,ALERT,213.06,304.78,59.959,1452407403,"201051344000988","219011344069620",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,304669.5,304669.5,11045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407440,1491.00
01/10/2016 01:30,2,0.000,ALERT,211.93,301.47,59.975,1452407403,"201051344001025","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,317024.5,317024.5,15673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407442,1492.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.08,59.959,1452407403,"201051344000458","219011344069620",0.00,-5.50,0,303.88,308.09,0.0,0.0,0.000,314729.8,314729.8,11057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407444,1493.00
01/10/2016 01:30,2,0.000,ALERT,213.74,304.78,59.944,1452407403,"201051344000853","219011344069620",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,312037.8,312037.8,11039,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407445,1494.00
01/10/2016 01:30,2,0.000,ALERT,212.61,302.68,59.970,1452407403,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,318294.3,318294.3,15722,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407447,1495.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.07,59.981,1452407403,"201051344000917","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,316018.5,316018.5,15721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407449,1496.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.68,59.938,1452407403,"201051344001145","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,319240.6,319240.6,15725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407451,1497.00
01/10/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1452407403,"201051344000651","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,313384.6,313384.6,15701,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407453,1498.00
01/10/2016 01:30,2,0.000,ALERT,212.16,302.37,59.970,1452407403,"274151322000088","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,570908.5,570908.5,4840,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407455,1499.00
01/10/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1452407403,"274151322000068","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,478002.4,478002.4,5121,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407456,1500.00
01/10/2016 01:30,2,0.000,ALERT,211.93,302.68,59.981,1452407403,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,309874.0,309874.0,15680,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407458,1501.00
01/10/2016 01:30,2,0.000,ALERT,213.06,305.38,59.933,1452407403,"201051344000594","219011344069620",0.00,-7.00,0,303.58,307.78,0.0,0.0,0.000,315763.2,315763.2,11057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407460,1502.00
01/10/2016 01:30,2,0.000,ALERT,212.16,302.07,59.975,1452407403,"201051344001203","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,316340.2,316340.2,15695,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407462,1503.00
01/10/2016 01:30,2,0.000,ALERT,212.38,302.68,59.981,1452407403,"274151322000054","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,583260.2,583260.2,4850,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407463,1504.00
01/10/2016 01:30,2,0.000,ALERT,213.74,304.78,60.023,1452407403,"201051344000867","219011344069620",0.00,-6.00,0,302.98,308.09,0.0,0.0,0.000,305014.5,305014.5,11039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407465,1505.00
01/10/2016 01:30,2,0.000,ALERT,212.16,302.37,59.981,1452407403,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,314779.9,314779.9,15700,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407467,1506.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.08,59.981,1452407403,"201051344000900","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,318365.5,318365.5,10999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407469,1507.00
01/10/2016 01:30,2,0.000,ALERT,213.51,304.48,60.012,1452407403,"201051344000648","219011344069620",0.00,-8.00,0,302.98,307.48,0.0,0.0,0.000,311968.9,311968.9,11032,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452407471,1508.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.68,59.981,1452407403,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,319934.6,319934.6,10990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407473,1509.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.38,59.975,1452407403,"201051344000983","219011344069620",0.00,-6.50,0,304.18,308.09,0.0,0.0,0.000,314870.3,314870.3,11023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407475,1510.00
01/10/2016 01:30,2,0.000,ALERT,213.29,305.08,60.018,1452407403,"201051344001158","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,309920.5,309920.5,11070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407476,1511.00
