ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 01:30,2,0.000,ALERT,213.74,305.68,59.986,1452407403,"201051344000576","219011344069620",0.00,-7.00,0,303.88,307.78,0.0,0.0,0.000,312961.5,312961.5,10997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407478,1512.00
01/10/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1452407403,"274151322000087","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,558373.6,558373.6,4882,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452407480,1513.00
01/10/2016 01:45,2,0.000,ALERT,213.74,305.38,60.007,1452408304,"201051344000645","219011344069620",0.00,-6.50,0,303.28,307.48,0.0,0.0,0.000,313252.1,313252.1,11010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408306,1514.00
01/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1452408304,"274151322000085","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,585908.1,585908.1,4869,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408307,1515.00
01/10/2016 01:45,2,0.000,ALERT,214.19,305.38,59.975,1452408304,"201051344000633","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,305745.9,305745.9,11071,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408309,1516.00
01/10/2016 01:45,2,0.000,ALERT,213.51,305.38,59.975,1452408304,"201051344000469","219011344069620",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,307162.4,307162.4,11043,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408311,1517.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.981,1452408304,"201051344000646","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,311519.5,311519.5,15697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408313,1518.00
01/10/2016 01:45,2,0.000,ALERT,212.38,303.28,59.975,1452408304,"274151322000052","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,593708.1,593708.1,4888,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408315,1519.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.58,59.986,1452408304,"201051344000585","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,316436.2,316436.2,15688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408316,1520.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.88,59.949,1452408304,"201051344001230","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,314644.5,314644.5,15740,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408318,1521.00
01/10/2016 01:45,2,0.000,ALERT,213.06,304.18,59.981,1452408304,"201051344000582","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,309604.0,309604.0,15684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408320,1522.00
01/10/2016 01:45,2,0.000,ALERT,212.16,303.28,59.981,1452408304,"201051344000955","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,318942.2,318942.2,15666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408322,1523.00
01/10/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1452408304,"274151322000094","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,477714.8,477714.8,5132,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408324,1524.00
01/10/2016 01:45,2,0.000,ALERT,213.74,306.58,60.028,1452408304,"201051344000579","219011344069620",0.00,-7.00,0,303.88,308.09,0.0,0.0,0.000,320343.9,320343.9,11050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408326,1525.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.88,59.991,1452408304,"201051344000890","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,317078.4,317078.4,15746,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408327,1526.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.986,1452408304,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318872.5,318872.5,15695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408329,1527.00
01/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1452408304,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,312934.6,312934.6,15762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408331,1528.00
01/10/2016 01:45,2,0.000,ALERT,212.83,303.28,59.954,1452408304,"274151322000083","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,588019.6,588019.6,4917,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408333,1529.00
01/10/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1452408304,"274151322000076","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,624641.4,624641.4,4899,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408335,1530.00
01/10/2016 01:45,2,0.000,ALERT,213.51,306.58,59.991,1452408304,"201051344000868","219011344069620",0.00,-7.00,0,304.18,308.09,0.0,0.0,0.000,304677.7,304677.7,11010,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408336,1531.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.88,59.991,1452408304,"274151322000095","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,617327.0,617327.0,4928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408338,1532.00
01/10/2016 01:45,2,0.000,ALERT,213.29,305.38,59.981,1452408304,"201051344000988","219011344069620",0.00,-6.50,0,300.57,306.58,0.0,0.0,0.000,304669.5,304669.5,11047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408340,1533.00
01/10/2016 01:45,2,0.000,ALERT,212.38,302.98,59.996,1452408304,"201051344001025","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,317024.5,317024.5,15675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408342,1534.00
01/10/2016 01:45,2,0.000,ALERT,213.29,305.98,59.986,1452408304,"201051344000458","219011344069620",0.00,-5.00,0,303.58,307.78,0.0,0.0,0.000,314729.8,314729.8,11059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408344,1535.00
01/10/2016 01:45,2,0.000,ALERT,213.96,305.38,59.986,1452408304,"201051344000853","219011344069620",0.00,-7.00,0,302.98,307.18,0.0,0.0,0.000,312037.8,312037.8,11041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408345,1536.00
01/10/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1452408304,"201051344000685","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,318294.3,318294.3,15724,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408347,1537.00
01/10/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1452408304,"201051344000917","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,316018.5,316018.5,15723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408349,1538.00
01/10/2016 01:45,2,0.000,ALERT,212.83,303.88,59.975,1452408304,"201051344001145","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,319240.6,319240.6,15727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408351,1539.00
01/10/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1452408304,"201051344000651","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313384.6,313384.6,15703,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408353,1540.00
01/10/2016 01:45,2,0.000,ALERT,212.16,302.37,59.970,1452408304,"274151322000088","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,570908.5,570908.5,4842,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408354,1541.00
01/10/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1452408304,"274151322000068","219011344069620",0.00,-6.00,0,300.27,303.28,0.0,0.0,0.000,478002.4,478002.4,5123,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408356,1542.00
01/10/2016 01:45,2,0.000,ALERT,212.38,303.58,59.996,1452408304,"201051344001135","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,309874.0,309874.0,15682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408358,1543.00
01/10/2016 01:45,2,0.000,ALERT,213.06,305.98,59.986,1452408304,"201051344000594","219011344069620",0.00,-7.00,0,302.68,307.48,0.0,0.0,0.000,315763.2,315763.2,11059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408360,1544.00
01/10/2016 01:45,2,0.000,ALERT,212.61,302.98,60.023,1452408304,"201051344001203","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,316340.2,316340.2,15697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408362,1545.00
01/10/2016 01:45,2,0.000,ALERT,212.38,302.68,59.986,1452408304,"274151322000054","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,583260.2,583260.2,4852,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408363,1546.00
01/10/2016 01:45,2,0.000,ALERT,213.74,305.08,59.954,1452408304,"201051344000867","219011344069620",0.00,-6.00,0,302.68,307.48,0.0,0.0,0.000,305014.5,305014.5,11041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408365,1547.00
01/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.991,1452408304,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,314779.9,314779.9,15702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408367,1548.00
01/10/2016 01:45,2,0.000,ALERT,213.29,305.68,60.028,1452408304,"201051344000900","219011344069620",0.00,-7.00,0,302.98,307.18,0.0,0.0,0.000,318365.5,318365.5,11001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408369,1549.00
01/10/2016 01:45,2,0.000,ALERT,213.51,304.48,59.938,1452408304,"201051344000648","219011344069620",0.00,-8.00,0,302.68,307.18,0.0,0.0,0.000,311968.9,311968.9,11034,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408371,1550.00
01/10/2016 01:45,2,0.000,ALERT,213.51,306.28,59.991,1452408304,"201051344000569","219011344069620",0.00,-7.00,0,303.88,308.39,0.0,0.0,0.000,319934.6,319934.6,10992,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408373,1551.00
01/10/2016 01:45,2,0.000,ALERT,213.51,305.68,59.981,1452408304,"201051344000983","219011344069620",0.00,-6.50,0,303.58,307.78,0.0,0.0,0.000,314870.3,314870.3,11025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408375,1552.00
01/10/2016 01:45,2,0.000,ALERT,213.51,305.38,59.981,1452408304,"201051344001158","219011344069620",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,309920.5,309920.5,11072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408376,1553.00
01/10/2016 01:45,2,0.000,ALERT,213.96,305.98,59.986,1452408304,"201051344000576","219011344069620",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,312961.5,312961.5,10999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452408378,1554.00
01/10/2016 01:45,2,0.000,ALERT,212.61,300.87,59.996,1452408304,"274151322000087","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,558373.6,558373.6,4884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452408380,1555.00
01/10/2016 02:00,2,0.000,ALERT,214.41,306.28,60.018,1452409203,"201051344000645","219011344069620",0.00,-6.50,0,303.88,307.78,0.0,0.0,0.000,313252.1,313252.1,11012,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409205,1556.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1452409203,"274151322000085","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,585908.1,585908.1,4871,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409207,1557.00
01/10/2016 02:00,2,0.000,ALERT,214.64,306.28,59.981,1452409203,"201051344000633","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,305745.9,305745.9,11073,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409209,1558.00
01/10/2016 02:00,2,0.000,ALERT,213.96,306.28,59.975,1452409203,"201051344000469","219011344069620",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,307162.4,307162.4,11045,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409210,1559.00
01/10/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1452409203,"201051344000646","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,311519.5,311519.5,15699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409212,1560.00
01/10/2016 02:00,2,0.000,ALERT,212.61,302.68,59.965,1452409203,"274151322000052","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,593708.1,593708.1,4890,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409214,1561.00
01/10/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1452409203,"201051344000585","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,316436.2,316436.2,15690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409216,1562.00
01/10/2016 02:00,2,0.000,ALERT,212.83,303.88,59.981,1452409203,"201051344001230","219011344069620",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,314644.5,314644.5,15742,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409218,1563.00
01/10/2016 02:00,2,0.000,ALERT,213.29,304.18,59.981,1452409203,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,309604.0,309604.0,15686,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409219,1564.00
01/10/2016 02:00,2,0.000,ALERT,212.38,303.28,59.981,1452409203,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,318942.2,318942.2,15668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409221,1565.00
01/10/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1452409203,"274151322000094","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,477714.8,477714.8,5134,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409223,1566.00
01/10/2016 02:00,2,0.000,ALERT,213.96,307.18,60.012,1452409203,"201051344000579","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,320343.9,320343.9,11052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409225,1567.00
01/10/2016 02:00,2,0.000,ALERT,212.61,303.58,59.933,1452409203,"201051344000890","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,317078.4,317078.4,15748,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409227,1568.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.58,60.028,1452409203,"201051344000438","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,318872.5,318872.5,15697,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409229,1569.00
01/10/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1452409203,"201051344000417","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,312934.6,312934.6,15764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409231,1570.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1452409203,"274151322000083","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,588019.6,588019.6,4919,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409232,1571.00
01/10/2016 02:00,2,0.000,ALERT,213.74,303.28,60.002,1452409203,"274151322000076","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,624641.4,624641.4,4901,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409234,1572.00
01/10/2016 02:00,2,0.000,ALERT,213.96,307.18,59.981,1452409203,"201051344000868","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,304677.7,304677.7,11012,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409236,1573.00
01/10/2016 02:00,2,0.000,ALERT,212.83,304.48,60.018,1452409203,"274151322000095","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,617327.0,617327.0,4930,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409238,1574.00
01/10/2016 02:00,2,0.000,ALERT,213.51,305.98,59.981,1452409203,"201051344000988","219011344069620",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,304669.5,304669.5,11049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409240,1575.00
01/10/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1452409203,"201051344001025","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,317024.5,317024.5,15677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409242,1576.00
01/10/2016 02:00,2,0.000,ALERT,213.74,306.28,59.975,1452409203,"201051344000458","219011344069620",0.00,-5.50,0,303.88,308.09,0.0,0.0,0.000,314729.8,314729.8,11061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409243,1577.00
01/10/2016 02:00,2,0.000,ALERT,214.41,306.28,59.975,1452409203,"201051344000853","219011344069620",0.00,-7.00,0,303.88,307.48,0.0,0.0,0.000,312037.8,312037.8,11043,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409245,1578.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1452409203,"201051344000685","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,318294.3,318294.3,15726,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409247,1579.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1452409203,"201051344000917","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,316018.5,316018.5,15725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409249,1580.00
01/10/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1452409203,"201051344001145","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,319240.6,319240.6,15729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409251,1581.00
01/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.981,1452409203,"201051344000651","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,313384.6,313384.6,15705,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409252,1582.00
01/10/2016 02:00,2,0.000,ALERT,212.61,303.28,59.986,1452409203,"274151322000088","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,570908.5,570908.5,4844,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409254,1583.00
01/10/2016 02:00,2,0.000,ALERT,213.51,302.37,59.986,1452409203,"274151322000068","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,478002.4,478002.4,5125,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409256,1584.00
01/10/2016 02:00,2,0.000,ALERT,212.61,303.58,59.933,1452409203,"201051344001135","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409258,1585.00
01/10/2016 02:00,2,0.000,ALERT,213.51,306.88,59.970,1452409203,"201051344000594","219011344069620",0.00,-7.00,0,303.58,307.78,0.0,0.0,0.000,315763.2,315763.2,11061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409260,1586.00
01/10/2016 02:00,2,0.000,ALERT,212.83,302.98,60.002,1452409203,"201051344001203","219011344069620",0.00,-8.00,0,301.47,306.58,0.0,0.0,0.000,316340.2,316340.2,15699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409261,1587.00
01/10/2016 02:00,2,0.000,ALERT,212.61,303.28,59.928,1452409203,"274151322000054","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,583260.2,583260.2,4854,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409263,1588.00
01/10/2016 02:00,2,0.000,ALERT,214.19,305.98,59.970,1452409203,"201051344000867","219011344069620",0.00,-6.00,0,302.98,308.09,0.0,0.0,0.000,305014.5,305014.5,11043,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409265,1589.00
01/10/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1452409203,"201051344001093","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,314779.9,314779.9,15704,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409267,1590.00
01/10/2016 02:00,2,0.000,ALERT,213.74,306.28,60.012,1452409203,"201051344000900","219011344069620",0.00,-7.00,0,303.28,307.48,0.0,0.0,0.000,318365.5,318365.5,11003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409269,1591.00
01/10/2016 02:00,2,0.000,ALERT,213.96,305.38,59.959,1452409203,"201051344000648","219011344069620",0.00,-8.00,0,302.98,307.48,0.0,0.0,0.000,311968.9,311968.9,11036,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409270,1592.00
01/10/2016 02:00,2,0.000,ALERT,213.74,306.58,60.007,1452409203,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.69,0.0,0.0,0.000,319934.6,319934.6,10994,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409272,1593.00
01/10/2016 02:00,2,0.000,ALERT,213.74,306.28,59.970,1452409203,"201051344000983","219011344069620",0.00,-6.50,0,303.88,308.09,0.0,0.0,0.000,314870.3,314870.3,11027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409274,1594.00
01/10/2016 02:00,2,0.000,ALERT,213.96,306.28,59.965,1452409203,"201051344001158","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,309920.5,309920.5,11074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452409276,1595.00
01/10/2016 02:00,2,0.000,ALERT,214.41,306.88,60.007,1452409203,"201051344000576","219011344069620",0.00,-6.50,0,303.88,307.78,0.0,0.0,0.000,312961.5,312961.5,11001,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409278,1596.00
01/10/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1452409203,"274151322000087","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,558373.6,558373.6,4886,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452409279,1597.00
01/10/2016 02:15,2,0.000,ALERT,213.96,305.98,59.981,1452410104,"201051344000645","219011344069620",0.00,-6.50,0,304.18,307.78,0.0,0.0,0.000,313252.1,313252.1,11014,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410106,1598.00
01/10/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1452410104,"274151322000085","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,585908.1,585908.1,4873,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410107,1599.00
01/10/2016 02:15,2,0.000,ALERT,214.41,305.98,59.986,1452410104,"201051344000633","219011344069620",0.00,-7.00,0,302.68,307.48,0.0,0.0,0.000,305745.9,305745.9,11075,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410109,1600.00
01/10/2016 02:15,2,0.000,ALERT,213.74,305.98,59.996,1452410104,"201051344000469","219011344069620",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,307162.4,307162.4,11047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410111,1601.00
01/10/2016 02:15,2,0.000,ALERT,212.38,303.28,60.002,1452410104,"201051344000646","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410113,1602.00
01/10/2016 02:15,2,0.000,ALERT,212.16,302.98,59.981,1452410104,"274151322000052","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,593708.1,593708.1,4892,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410115,1603.00
01/10/2016 02:15,2,0.000,ALERT,212.83,303.28,59.975,1452410104,"201051344000585","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,316436.2,316436.2,15692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410117,1604.00
01/10/2016 02:15,2,0.000,ALERT,212.61,303.58,59.959,1452410104,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,314644.5,314644.5,15744,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410118,1605.00
01/10/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1452410104,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,309604.0,309604.0,15688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410120,1606.00
01/10/2016 02:15,2,0.000,ALERT,212.38,303.28,60.002,1452410104,"201051344000955","219011344069620",0.00,-7.00,0,301.47,304.78,0.0,0.0,0.000,318942.2,318942.2,15670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410122,1607.00
01/10/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1452410104,"274151322000094","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,477714.8,477714.8,5136,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410124,1608.00
01/10/2016 02:15,2,0.000,ALERT,213.51,305.98,59.996,1452410104,"201051344000579","219011344069620",0.00,-6.50,0,305.08,308.69,0.0,0.0,0.000,320343.9,320343.9,11054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410126,1609.00
01/10/2016 02:15,2,0.000,ALERT,212.38,303.58,59.991,1452410104,"201051344000890","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,317078.4,317078.4,15750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410128,1610.00
01/10/2016 02:15,2,0.000,ALERT,212.61,302.98,59.991,1452410104,"201051344000438","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,318872.5,318872.5,15699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410129,1611.00
01/10/2016 02:15,2,0.000,ALERT,212.83,302.68,60.002,1452410104,"201051344000417","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,312934.6,312934.6,15766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410131,1612.00
01/10/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1452410104,"274151322000083","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,588019.6,588019.6,4921,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410133,1613.00
01/10/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1452410104,"274151322000076","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,624641.4,624641.4,4903,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410135,1614.00
01/10/2016 02:15,2,0.000,ALERT,213.51,306.28,59.996,1452410104,"201051344000868","219011344069620",0.00,-7.00,0,305.08,308.69,0.0,0.0,0.000,304677.7,304677.7,11014,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410137,1615.00
01/10/2016 02:15,2,0.000,ALERT,212.61,303.88,59.986,1452410104,"274151322000095","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,617327.0,617327.0,4932,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410138,1616.00
01/10/2016 02:15,2,0.000,ALERT,213.29,305.08,59.986,1452410104,"201051344000988","219011344069620",0.00,-6.50,0,301.47,307.48,0.0,0.0,0.000,304669.5,304669.5,11051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410140,1617.00
01/10/2016 02:15,2,0.000,ALERT,212.38,302.37,59.996,1452410104,"201051344001025","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,317024.5,317024.5,15679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410142,1618.00
01/10/2016 02:15,2,0.000,ALERT,213.51,305.38,59.986,1452410104,"201051344000458","219011344069620",0.00,-5.50,0,304.18,308.39,0.0,0.0,0.000,314729.8,314729.8,11063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410144,1619.00
01/10/2016 02:15,2,0.000,ALERT,214.19,305.38,59.991,1452410104,"201051344000853","219011344069620",0.00,-7.00,0,304.18,308.09,0.0,0.0,0.000,312037.8,312037.8,11045,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410146,1620.00
01/10/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1452410104,"201051344000685","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,318294.3,318294.3,15728,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410148,1621.00
01/10/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1452410104,"201051344000917","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,316018.5,316018.5,15727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410149,1622.00
01/10/2016 02:15,2,0.000,ALERT,212.83,303.28,59.996,1452410104,"201051344001145","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,319240.6,319240.6,15731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410151,1623.00
01/10/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1452410104,"201051344000651","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,313384.6,313384.6,15707,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410153,1624.00
01/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.986,1452410104,"274151322000088","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,570908.5,570908.5,4846,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410155,1625.00
01/10/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1452410104,"274151322000068","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,478002.4,478002.4,5127,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410157,1626.00
01/10/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1452410104,"201051344001135","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410158,1627.00
01/10/2016 02:15,2,0.000,ALERT,213.06,305.98,59.991,1452410104,"201051344000594","219011344069620",0.00,-8.00,0,303.88,308.09,0.0,0.0,0.000,315763.2,315763.2,11063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410160,1628.00
01/10/2016 02:15,2,0.000,ALERT,212.61,302.98,59.996,1452410104,"201051344001203","219011344069620",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,316340.2,316340.2,15701,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452410162,1629.00
01/10/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1452410104,"274151322000054","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,583260.2,583260.2,4856,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410164,1630.00
01/10/2016 02:15,2,0.000,ALERT,213.74,305.38,59.949,1452410104,"201051344000867","219011344069620",0.00,-6.00,0,302.98,308.09,0.0,0.0,0.000,305014.5,305014.5,11045,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410166,1631.00
01/10/2016 02:15,2,0.000,ALERT,212.61,303.28,59.991,1452410104,"201051344001093","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,314779.9,314779.9,15706,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410167,1632.00
01/10/2016 02:15,2,0.000,ALERT,213.51,305.38,59.970,1452410104,"201051344000900","219011344069620",0.00,-7.00,0,303.88,307.48,0.0,0.0,0.000,318365.5,318365.5,11005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410169,1633.00
01/10/2016 02:15,2,0.000,ALERT,213.74,305.08,59.986,1452410104,"201051344000648","219011344069620",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,311968.9,311968.9,11038,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410171,1634.00
01/10/2016 02:15,2,0.000,ALERT,213.74,306.28,59.986,1452410104,"201051344000569","219011344069620",0.00,-7.00,0,304.78,308.39,0.0,0.0,0.000,319934.6,319934.6,10996,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410173,1635.00
01/10/2016 02:15,2,0.000,ALERT,213.51,305.68,59.981,1452410104,"201051344000983","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,314870.3,314870.3,11029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410175,1636.00
01/10/2016 02:15,2,0.000,ALERT,213.74,305.68,59.991,1452410104,"201051344001158","219011344069620",0.00,-8.00,0,303.88,307.18,0.0,0.0,0.000,309920.5,309920.5,11076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410177,1637.00
01/10/2016 02:15,2,0.000,ALERT,214.19,305.98,60.007,1452410104,"201051344000576","219011344069620",0.00,-7.00,0,304.48,308.09,0.0,0.0,0.000,312961.5,312961.5,11003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410178,1638.00
01/10/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1452410104,"274151322000087","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,558373.6,558373.6,4888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452410180,1639.00
01/10/2016 02:30,2,0.000,ALERT,214.19,305.68,60.012,1452411003,"201051344000645","219011344069620",0.00,-6.50,0,304.18,308.99,0.0,0.0,0.000,313252.1,313252.1,11016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411005,1640.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1452411003,"274151322000085","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,585908.1,585908.1,4875,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411007,1641.00
01/10/2016 02:30,2,0.000,ALERT,214.41,305.68,59.991,1452411003,"201051344000633","219011344069620",0.00,-7.00,0,302.37,308.39,0.0,0.0,0.000,305745.9,305745.9,11077,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411009,1642.00
01/10/2016 02:30,2,0.000,ALERT,213.74,305.68,59.954,1452411003,"201051344000469","219011344069620",0.00,-8.00,0,303.28,308.69,0.0,0.0,0.000,307162.4,307162.4,11049,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411011,1643.00
01/10/2016 02:30,2,0.000,ALERT,212.38,302.98,59.991,1452411003,"201051344000646","219011344069620",0.00,-8.00,0,300.87,307.18,0.0,0.0,0.000,311519.5,311519.5,15703,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411012,1644.00
01/10/2016 02:30,2,0.000,ALERT,212.38,303.28,59.975,1452411003,"274151322000052","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,593708.1,593708.1,4894,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411014,1645.00
01/10/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1452411003,"201051344000585","219011344069620",0.00,-6.50,0,300.87,307.48,0.0,0.0,0.000,316436.2,316436.2,15694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411016,1646.00
01/10/2016 02:30,2,0.000,ALERT,212.38,303.28,59.991,1452411003,"201051344001230","219011344069620",0.00,-7.00,0,301.47,307.48,0.0,0.0,0.000,314644.5,314644.5,15746,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411018,1647.00
01/10/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1452411003,"201051344000582","219011344069620",0.00,-8.50,0,302.37,308.09,0.0,0.0,0.000,309604.0,309604.0,15690,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411020,1648.00
01/10/2016 02:30,2,0.000,ALERT,212.16,302.68,59.970,1452411003,"201051344000955","219011344069620",0.00,-7.00,0,300.87,307.18,0.0,0.0,0.000,318942.2,318942.2,15672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411021,1649.00
01/10/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1452411003,"274151322000094","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,477714.8,477714.8,5138,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411024,1650.00
01/10/2016 02:30,2,0.000,ALERT,213.74,306.28,59.970,1452411003,"201051344000579","219011344069620",0.00,-7.00,0,304.18,309.59,0.0,0.0,0.000,320343.9,320343.9,11056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411025,1651.00
01/10/2016 02:30,2,0.000,ALERT,212.38,302.98,59.975,1452411003,"201051344000890","219011344069620",0.00,-6.50,0,301.77,308.39,0.0,0.0,0.000,317078.4,317078.4,15752,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411027,1652.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1452411003,"201051344000438","219011344069620",0.00,-8.00,0,301.17,307.78,0.0,0.0,0.000,318872.5,318872.5,15701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411029,1653.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1452411003,"201051344000417","219011344069620",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,312934.6,312934.6,15768,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411031,1654.00
01/10/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1452411003,"274151322000083","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,588019.6,588019.6,4923,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411033,1655.00
01/10/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1452411003,"274151322000076","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,624641.4,624641.4,4905,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411034,1656.00
01/10/2016 02:30,2,0.000,ALERT,213.74,306.58,59.965,1452411003,"201051344000868","219011344069620",0.00,-7.00,0,304.48,309.59,0.0,0.0,0.000,304677.7,304677.7,11016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411036,1657.00
