ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 02:30,2,0.000,ALERT,212.83,303.88,59.959,1452411003,"274151322000095","219011344069620",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,617327.0,617327.0,4934,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411038,1658.00
01/10/2016 02:30,2,0.000,ALERT,213.51,305.08,59.965,1452411003,"201051344000988","219011344069620",0.00,-6.50,0,300.87,308.39,0.0,0.0,0.000,304669.5,304669.5,11053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411040,1659.00
01/10/2016 02:30,2,0.000,ALERT,212.38,302.07,59.933,1452411003,"201051344001025","219011344069620",0.00,-8.00,0,300.57,307.78,0.0,0.0,0.000,317024.5,317024.5,15681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411042,1660.00
01/10/2016 02:30,2,0.000,ALERT,213.51,305.68,59.965,1452411003,"201051344000458","219011344069620",0.00,-5.50,0,303.88,309.59,0.0,0.0,0.000,314729.8,314729.8,11065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411043,1661.00
01/10/2016 02:30,2,0.000,ALERT,214.19,305.38,59.959,1452411003,"201051344000853","219011344069620",0.00,-7.00,0,303.58,308.99,0.0,0.0,0.000,312037.8,312037.8,11047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411045,1662.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.98,59.938,1452411003,"201051344000685","219011344069620",0.00,-7.00,0,300.87,307.18,0.0,0.0,0.000,318294.3,318294.3,15730,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411047,1663.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1452411003,"201051344000917","219011344069620",0.00,-6.00,0,299.97,306.58,0.0,0.0,0.000,316018.5,316018.5,15729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411049,1664.00
01/10/2016 02:30,2,0.000,ALERT,212.83,302.98,59.959,1452411003,"201051344001145","219011344069620",0.00,-7.00,0,301.47,308.09,0.0,0.0,0.000,319240.6,319240.6,15733,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411051,1665.00
01/10/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1452411003,"201051344000651","219011344069620",0.00,-8.50,0,300.87,306.88,0.0,0.0,0.000,313384.6,313384.6,15709,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411052,1666.00
01/10/2016 02:30,2,0.000,ALERT,212.38,302.07,59.965,1452411003,"274151322000088","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,570908.5,570908.5,4848,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411054,1667.00
01/10/2016 02:30,2,0.000,ALERT,213.29,301.77,59.959,1452411003,"274151322000068","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,478002.4,478002.4,5129,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411056,1668.00
01/10/2016 02:30,2,0.000,ALERT,212.16,302.98,59.928,1452411003,"201051344001135","219011344069620",0.00,-7.00,0,301.47,307.78,0.0,0.0,0.000,309874.0,309874.0,15688,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411058,1669.00
01/10/2016 02:30,2,0.000,ALERT,213.51,305.98,59.970,1452411003,"201051344000594","219011344069620",0.00,-7.00,0,303.58,308.99,0.0,0.0,0.000,315763.2,315763.2,11065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411059,1670.00
01/10/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1452411003,"201051344001203","219011344069620",0.00,-8.00,0,300.87,308.69,0.0,0.0,0.000,316340.2,316340.2,15703,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411061,1671.00
01/10/2016 02:30,2,0.000,ALERT,212.38,302.37,59.933,1452411003,"274151322000054","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,583260.2,583260.2,4858,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411063,1672.00
01/10/2016 02:30,2,0.000,ALERT,214.19,305.38,59.970,1452411003,"201051344000867","219011344069620",0.00,-6.00,0,303.28,308.99,0.0,0.0,0.000,305014.5,305014.5,11047,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411065,1673.00
01/10/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1452411003,"201051344001093","219011344069620",0.00,-6.00,0,301.17,307.18,0.0,0.0,0.000,314779.9,314779.9,15708,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411067,1674.00
01/10/2016 02:30,2,0.000,ALERT,213.51,305.38,59.970,1452411003,"201051344000900","219011344069620",0.00,-7.00,0,303.28,308.39,0.0,0.0,0.000,318365.5,318365.5,11007,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411069,1675.00
01/10/2016 02:30,2,0.000,ALERT,213.96,304.78,59.949,1452411003,"201051344000648","219011344069620",0.00,-8.50,0,302.98,308.69,0.0,0.0,0.000,311968.9,311968.9,11040,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411070,1676.00
01/10/2016 02:30,2,0.000,ALERT,213.74,305.98,59.975,1452411003,"201051344000569","219011344069620",0.00,-7.00,0,304.48,309.59,0.0,0.0,0.000,319934.6,319934.6,10998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411072,1677.00
01/10/2016 02:30,2,0.000,ALERT,213.51,305.68,59.986,1452411003,"201051344000983","219011344069620",0.00,-6.50,0,303.88,308.99,0.0,0.0,0.000,314870.3,314870.3,11031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411074,1678.00
01/10/2016 02:30,2,0.000,ALERT,213.96,305.68,59.981,1452411003,"201051344001158","219011344069620",0.00,-8.00,0,303.28,308.69,0.0,0.0,0.000,309920.5,309920.5,11078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411076,1679.00
01/10/2016 02:30,2,0.000,ALERT,214.19,305.98,59.970,1452411003,"201051344000576","219011344069620",0.00,-6.50,0,303.88,309.29,0.0,0.0,0.000,312961.5,312961.5,11005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411077,1680.00
01/10/2016 02:30,2,0.000,ALERT,212.61,301.17,59.959,1452411003,"274151322000087","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,558373.6,558373.6,4890,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411079,1681.00
01/10/2016 02:45,2,0.000,ALERT,214.41,306.28,59.996,1452411904,"201051344000645","219011344069620",0.00,-6.50,0,303.88,307.48,0.0,0.0,0.000,313252.1,313252.1,11018,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411906,1682.00
01/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1452411904,"274151322000085","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,585908.1,585908.1,4877,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411908,1683.00
01/10/2016 02:45,2,0.000,ALERT,214.64,306.28,59.959,1452411904,"201051344000633","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,305745.9,305745.9,11079,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411909,1684.00
01/10/2016 02:45,2,0.000,ALERT,213.96,306.28,59.975,1452411904,"201051344000469","219011344069620",0.00,-8.00,0,302.98,307.48,0.0,0.0,0.000,307162.4,307162.4,11051,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411911,1685.00
01/10/2016 02:45,2,0.000,ALERT,212.61,303.58,59.981,1452411904,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,311519.5,311519.5,15705,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411913,1686.00
01/10/2016 02:45,2,0.000,ALERT,212.83,303.58,59.996,1452411904,"274151322000052","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,593708.1,593708.1,4896,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411915,1687.00
01/10/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1452411904,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,316436.2,316436.2,15696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411917,1688.00
01/10/2016 02:45,2,0.000,ALERT,212.83,303.58,59.996,1452411904,"201051344001230","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,314644.5,314644.5,15748,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411919,1689.00
01/10/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1452411904,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.38,0.0,0.0,0.000,309604.0,309604.0,15692,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411921,1690.00
01/10/2016 02:45,2,0.000,ALERT,212.38,303.28,59.959,1452411904,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,318942.2,318942.2,15674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411922,1691.00
01/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1452411904,"274151322000094","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,477714.8,477714.8,5140,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411924,1692.00
01/10/2016 02:45,2,0.000,ALERT,213.96,307.18,59.991,1452411904,"201051344000579","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,320343.9,320343.9,11058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411926,1693.00
01/10/2016 02:45,2,0.000,ALERT,212.61,303.28,59.975,1452411904,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,317078.4,317078.4,15754,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411928,1694.00
01/10/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1452411904,"201051344000438","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,318872.5,318872.5,15703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411930,1695.00
01/10/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1452411904,"201051344000417","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,312934.6,312934.6,15770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411931,1696.00
01/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1452411904,"274151322000083","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,588019.6,588019.6,4925,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411933,1697.00
01/10/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1452411904,"274151322000076","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,624641.4,624641.4,4907,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411935,1698.00
01/10/2016 02:45,2,0.000,ALERT,213.96,307.18,59.991,1452411904,"201051344000868","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,304677.7,304677.7,11018,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411937,1699.00
01/10/2016 02:45,2,0.000,ALERT,212.83,304.18,59.970,1452411904,"274151322000095","219011344069620",0.00,-8.50,0,302.37,305.68,0.0,0.0,0.000,617327.0,617327.0,4936,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411939,1700.00
01/10/2016 02:45,2,0.000,ALERT,213.74,306.28,59.986,1452411904,"201051344000988","219011344069620",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,304669.5,304669.5,11055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411941,1701.00
01/10/2016 02:45,2,0.000,ALERT,212.61,302.07,60.028,1452411904,"201051344001025","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,317024.5,317024.5,15683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411943,1702.00
01/10/2016 02:45,2,0.000,ALERT,213.74,306.58,59.991,1452411904,"201051344000458","219011344069620",0.00,-5.50,0,303.88,308.09,0.0,0.0,0.000,314729.8,314729.8,11067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411944,1703.00
01/10/2016 02:45,2,0.000,ALERT,214.41,306.28,59.986,1452411904,"201051344000853","219011344069620",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,312037.8,312037.8,11049,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411946,1704.00
01/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1452411904,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,318294.3,318294.3,15732,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411948,1705.00
01/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1452411904,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,316018.5,316018.5,15731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411950,1706.00
01/10/2016 02:45,2,0.000,ALERT,213.06,303.28,60.023,1452411904,"201051344001145","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,319240.6,319240.6,15735,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452411952,1707.00
01/10/2016 02:45,2,0.000,ALERT,212.83,302.37,60.012,1452411904,"201051344000651","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,313384.6,313384.6,15711,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411953,1708.00
01/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1452411904,"274151322000088","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,570908.5,570908.5,4850,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411955,1709.00
01/10/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1452411904,"274151322000068","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,478002.4,478002.4,5131,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411957,1710.00
01/10/2016 02:45,2,0.000,ALERT,212.38,302.98,59.986,1452411904,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,309874.0,309874.0,15690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411959,1711.00
01/10/2016 02:45,2,0.000,ALERT,213.51,306.58,59.986,1452411904,"201051344000594","219011344069620",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,315763.2,315763.2,11067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411961,1712.00
01/10/2016 02:45,2,0.000,ALERT,212.61,302.68,59.975,1452411904,"201051344001203","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,316340.2,316340.2,15705,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411963,1713.00
01/10/2016 02:45,2,0.000,ALERT,212.61,302.68,59.991,1452411904,"274151322000054","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,583260.2,583260.2,4860,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411964,1714.00
01/10/2016 02:45,2,0.000,ALERT,214.19,305.68,59.944,1452411904,"201051344000867","219011344069620",0.00,-6.50,0,302.68,307.78,0.0,0.0,0.000,305014.5,305014.5,11049,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411966,1715.00
01/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1452411904,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,314779.9,314779.9,15710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411968,1716.00
01/10/2016 02:45,2,0.000,ALERT,213.74,306.28,59.981,1452411904,"201051344000900","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,318365.5,318365.5,11009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411970,1717.00
01/10/2016 02:45,2,0.000,ALERT,213.96,305.38,59.991,1452411904,"201051344000648","219011344069620",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,311968.9,311968.9,11042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411971,1718.00
01/10/2016 02:45,2,0.000,ALERT,213.96,306.58,59.975,1452411904,"201051344000569","219011344069620",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,319934.6,319934.6,11000,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411973,1719.00
01/10/2016 02:45,2,0.000,ALERT,213.74,306.28,59.986,1452411904,"201051344000983","219011344069620",0.00,-6.50,0,303.88,308.09,0.0,0.0,0.000,314870.3,314870.3,11033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411975,1720.00
01/10/2016 02:45,2,0.000,ALERT,214.19,306.28,59.996,1452411904,"201051344001158","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,309920.5,309920.5,11080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411977,1721.00
01/10/2016 02:45,2,0.000,ALERT,214.19,306.58,59.991,1452411904,"201051344000576","219011344069620",0.00,-7.00,0,303.58,307.78,0.0,0.0,0.000,312961.5,312961.5,11007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411979,1722.00
01/10/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1452411904,"274151322000087","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,558373.6,558373.6,4892,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452411981,1723.00
01/10/2016 03:00,2,0.000,ALERT,214.64,306.58,59.975,1452412804,"201051344000645","219011344069620",0.00,-6.50,0,292.16,308.09,0.0,0.0,0.000,313252.1,313252.1,11020,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412806,1724.00
01/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1452412804,"274151322000085","219011344069620",0.00,-6.50,0,289.15,305.08,0.0,0.0,0.000,585908.1,585908.1,4879,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412807,1725.00
01/10/2016 03:00,2,0.000,ALERT,214.87,306.28,59.922,1452412804,"201051344000633","219011344069620",0.00,-8.00,0,290.65,307.48,0.0,0.0,0.000,305745.9,305745.9,11081,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412809,1726.00
01/10/2016 03:00,2,0.000,ALERT,214.19,306.58,59.970,1452412804,"201051344000469","219011344069620",0.00,-8.50,0,291.55,307.48,0.0,0.0,0.000,307162.4,307162.4,11053,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412811,1727.00
01/10/2016 03:00,2,0.000,ALERT,213.06,303.58,59.944,1452412804,"201051344000646","219011344069620",0.00,-8.00,0,289.15,304.78,0.0,0.0,0.000,311519.5,311519.5,15707,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412813,1728.00
01/10/2016 03:00,2,0.000,ALERT,212.83,303.28,59.944,1452412804,"274151322000052","219011344069620",0.00,-8.00,0,288.85,305.08,0.0,0.0,0.000,593708.1,593708.1,4898,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412815,1729.00
01/10/2016 03:00,2,0.000,ALERT,213.29,304.18,59.944,1452412804,"201051344000585","219011344069620",0.00,-7.00,0,289.15,305.08,0.0,0.0,0.000,316436.2,316436.2,15698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412817,1730.00
01/10/2016 03:00,2,0.000,ALERT,213.06,304.18,59.965,1452412804,"201051344001230","219011344069620",0.00,-7.00,0,289.75,305.08,0.0,0.0,0.000,314644.5,314644.5,15750,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412819,1731.00
01/10/2016 03:00,2,0.000,ALERT,213.51,304.48,59.965,1452412804,"201051344000582","219011344069620",0.00,-8.50,0,290.35,305.68,0.0,0.0,0.000,309604.0,309604.0,15694,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412820,1732.00
01/10/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1452412804,"201051344000955","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,318942.2,318942.2,15676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412822,1733.00
01/10/2016 03:00,2,0.000,ALERT,213.06,302.37,59.965,1452412804,"274151322000094","219011344069620",0.00,-8.50,0,288.55,303.88,0.0,0.0,0.000,477714.8,477714.8,5142,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412824,1734.00
01/10/2016 03:00,2,0.000,ALERT,214.19,307.18,59.970,1452412804,"201051344000579","219011344069620",0.00,-7.00,0,293.06,308.69,0.0,0.0,0.000,320343.9,320343.9,11060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412826,1735.00
01/10/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1452412804,"201051344000890","219011344069620",0.00,-7.00,0,290.05,305.98,0.0,0.0,0.000,317078.4,317078.4,15756,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412828,1736.00
01/10/2016 03:00,2,0.000,ALERT,213.06,303.58,59.959,1452412804,"201051344000438","219011344069620",0.00,-8.00,0,289.75,305.08,0.0,0.0,0.000,318872.5,318872.5,15705,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412829,1737.00
01/10/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1452412804,"201051344000417","219011344069620",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,312934.6,312934.6,15772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412831,1738.00
01/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.912,1452412804,"274151322000083","219011344069620",0.00,-7.00,0,289.45,305.08,0.0,0.0,0.000,588019.6,588019.6,4927,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412833,1739.00
01/10/2016 03:00,2,0.000,ALERT,213.74,303.58,59.965,1452412804,"274151322000076","219011344069620",0.00,-8.00,0,289.15,305.08,0.0,0.0,0.000,624641.4,624641.4,4909,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412835,1740.00
01/10/2016 03:00,2,0.000,ALERT,214.19,307.18,59.970,1452412804,"201051344000868","219011344069620",0.00,-7.00,0,293.06,308.69,0.0,0.0,0.000,304677.7,304677.7,11020,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412837,1741.00
01/10/2016 03:00,2,0.000,ALERT,213.06,303.88,59.949,1452412804,"274151322000095","219011344069620",0.00,-8.50,0,290.35,305.38,0.0,0.0,0.000,617327.0,617327.0,4938,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412839,1742.00
01/10/2016 03:00,2,0.000,ALERT,213.96,305.98,60.002,1452412804,"201051344000988","219011344069620",0.00,-6.50,0,289.75,307.18,0.0,0.0,0.000,304669.5,304669.5,11057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412840,1743.00
01/10/2016 03:00,2,0.000,ALERT,213.06,302.98,59.954,1452412804,"201051344001025","219011344069620",0.00,-8.50,0,289.15,305.38,0.0,0.0,0.000,317024.5,317024.5,15685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412842,1744.00
01/10/2016 03:00,2,0.000,ALERT,213.96,305.98,59.928,1452412804,"201051344000458","219011344069620",0.00,-5.50,0,292.46,308.39,0.0,0.0,0.000,314729.8,314729.8,11069,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412844,1745.00
01/10/2016 03:00,2,0.000,ALERT,214.64,306.28,59.965,1452412804,"201051344000853","219011344069620",0.00,-8.00,0,292.46,307.78,0.0,0.0,0.000,312037.8,312037.8,11051,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412846,1746.00
01/10/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1452412804,"201051344000685","219011344069620",0.00,-7.00,0,289.45,304.78,0.0,0.0,0.000,318294.3,318294.3,15734,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412848,1747.00
01/10/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1452412804,"201051344000917","219011344069620",0.00,-6.00,0,288.25,304.48,0.0,0.0,0.000,316018.5,316018.5,15733,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412849,1748.00
01/10/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1452412804,"201051344001145","219011344069620",0.00,-8.00,0,290.05,305.68,0.0,0.0,0.000,319240.6,319240.6,15737,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412851,1749.00
01/10/2016 03:00,2,0.000,ALERT,213.06,302.98,59.991,1452412804,"201051344000651","219011344069620",0.00,-9.00,0,289.15,304.48,0.0,0.0,0.000,313384.6,313384.6,15713,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412853,1750.00
01/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.949,1452412804,"274151322000088","219011344069620",0.00,-6.50,0,288.25,304.18,0.0,0.0,0.000,570908.5,570908.5,4852,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412855,1751.00
01/10/2016 03:00,2,0.000,ALERT,213.74,302.68,59.959,1452412804,"274151322000068","219011344069620",0.00,-6.50,0,288.55,303.58,0.0,0.0,0.000,478002.4,478002.4,5133,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412857,1752.00
01/10/2016 03:00,2,0.000,ALERT,212.61,303.58,59.954,1452412804,"201051344001135","219011344069620",0.00,-7.00,0,289.75,305.38,0.0,0.0,0.000,309874.0,309874.0,15692,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412858,1753.00
01/10/2016 03:00,2,0.000,ALERT,213.51,306.58,59.970,1452412804,"201051344000594","219011344069620",0.00,-8.00,0,291.85,307.78,0.0,0.0,0.000,315763.2,315763.2,11069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412860,1754.00
01/10/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1452412804,"201051344001203","219011344069620",0.00,-8.00,0,289.45,306.58,0.0,0.0,0.000,316340.2,316340.2,15707,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412862,1755.00
01/10/2016 03:00,2,0.000,ALERT,212.83,302.98,59.954,1452412804,"274151322000054","219011344069620",0.00,-6.50,0,289.15,304.78,0.0,0.0,0.000,583260.2,583260.2,4862,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412864,1756.00
01/10/2016 03:00,2,0.000,ALERT,214.19,305.68,59.933,1452412804,"201051344000867","219011344069620",0.00,-6.00,0,291.85,308.09,0.0,0.0,0.000,305014.5,305014.5,11051,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412865,1757.00
01/10/2016 03:00,2,0.000,ALERT,213.06,303.28,59.933,1452412804,"201051344001093","219011344069620",0.00,-6.00,0,289.45,304.78,0.0,0.0,0.000,314779.9,314779.9,15712,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412867,1758.00
01/10/2016 03:00,2,0.000,ALERT,213.74,306.28,59.954,1452412804,"201051344000900","219011344069620",0.00,-8.00,0,291.85,307.48,0.0,0.0,0.000,318365.5,318365.5,11011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412869,1759.00
01/10/2016 03:00,2,0.000,ALERT,214.19,305.38,59.965,1452412804,"201051344000648","219011344069620",0.00,-8.50,0,291.85,307.48,0.0,0.0,0.000,311968.9,311968.9,11044,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412871,1760.00
01/10/2016 03:00,2,0.000,ALERT,214.19,306.88,59.981,1452412804,"201051344000569","219011344069620",0.00,-7.00,0,293.06,308.69,0.0,0.0,0.000,319934.6,319934.6,11002,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412873,1761.00
01/10/2016 03:00,2,0.000,ALERT,213.96,306.28,59.965,1452412804,"201051344000983","219011344069620",0.00,-7.00,0,292.46,308.39,0.0,0.0,0.000,314870.3,314870.3,11035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412875,1762.00
01/10/2016 03:00,2,0.000,ALERT,214.19,306.28,59.959,1452412804,"201051344001158","219011344069620",0.00,-8.00,0,291.85,307.48,0.0,0.0,0.000,309920.5,309920.5,11082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412877,1763.00
01/10/2016 03:00,2,0.000,ALERT,214.41,306.58,59.944,1452412804,"201051344000576","219011344069620",0.00,-7.00,0,292.46,308.09,0.0,0.0,0.000,312961.5,312961.5,11009,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452412878,1764.00
01/10/2016 03:00,2,0.000,ALERT,213.06,301.77,59.975,1452412804,"274151322000087","219011344069620",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,558373.6,558373.6,4894,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452412880,1765.00
01/10/2016 03:15,2,0.000,ALERT,214.41,306.28,59.981,1452413703,"201051344000645","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,313252.1,313252.1,11022,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413705,1766.00
01/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1452413703,"274151322000085","219011344069620",0.00,-7.00,0,301.77,304.78,0.0,0.0,0.000,585908.1,585908.1,4881,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413707,1767.00
01/10/2016 03:15,2,0.000,ALERT,214.87,306.28,59.975,1452413703,"201051344000633","219011344069620",0.00,-8.00,0,302.37,307.48,0.0,0.0,0.000,305745.9,305745.9,11083,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413709,1768.00
01/10/2016 03:15,2,0.000,ALERT,214.19,306.58,59.975,1452413703,"201051344000469","219011344069620",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,307162.4,307162.4,11055,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413711,1769.00
01/10/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1452413703,"201051344000646","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413712,1770.00
01/10/2016 03:15,2,0.000,ALERT,212.61,303.58,59.975,1452413703,"274151322000052","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,593708.1,593708.1,4900,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413714,1771.00
01/10/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1452413703,"201051344000585","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,316436.2,316436.2,15700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413716,1772.00
01/10/2016 03:15,2,0.000,ALERT,213.06,303.88,59.959,1452413703,"201051344001230","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,314644.5,314644.5,15752,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413718,1773.00
01/10/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1452413703,"201051344000582","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,309604.0,309604.0,15696,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413720,1774.00
01/10/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1452413703,"201051344000955","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318942.2,318942.2,15678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413721,1775.00
01/10/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1452413703,"274151322000094","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,477714.8,477714.8,5144,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413723,1776.00
01/10/2016 03:15,2,0.000,ALERT,214.19,307.18,59.981,1452413703,"201051344000579","219011344069620",0.00,-7.00,0,305.08,308.69,0.0,0.0,0.000,320343.9,320343.9,11062,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413725,1777.00
01/10/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1452413703,"201051344000890","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,317078.4,317078.4,15758,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413727,1778.00
01/10/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1452413703,"201051344000438","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,318872.5,318872.5,15707,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413729,1779.00
01/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1452413703,"201051344000417","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,312934.6,312934.6,15774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413731,1780.00
01/10/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1452413703,"274151322000083","219011344069620",0.00,-7.00,0,302.07,305.38,0.0,0.0,0.000,588019.6,588019.6,4929,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413733,1781.00
01/10/2016 03:15,2,0.000,ALERT,213.51,303.88,60.012,1452413703,"274151322000076","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,624641.4,624641.4,4911,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413734,1782.00
01/10/2016 03:15,2,0.000,ALERT,213.96,306.88,59.991,1452413703,"201051344000868","219011344069620",0.00,-7.00,0,305.08,308.69,0.0,0.0,0.000,304677.7,304677.7,11022,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413736,1783.00
01/10/2016 03:15,2,0.000,ALERT,212.83,304.18,59.996,1452413703,"274151322000095","219011344069620",0.00,-8.50,0,302.68,305.38,0.0,0.0,0.000,617327.0,617327.0,4940,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413738,1784.00
01/10/2016 03:15,2,0.000,ALERT,213.74,305.98,60.034,1452413703,"201051344000988","219011344069620",0.00,-7.00,0,301.77,307.48,0.0,0.0,0.000,304669.5,304669.5,11059,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413740,1785.00
01/10/2016 03:15,2,0.000,ALERT,212.61,302.68,59.991,1452413703,"201051344001025","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,317024.5,317024.5,15687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413742,1786.00
01/10/2016 03:15,2,0.000,ALERT,213.96,306.58,59.991,1452413703,"201051344000458","219011344069620",0.00,-5.50,0,304.48,308.39,0.0,0.0,0.000,314729.8,314729.8,11071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413743,1787.00
01/10/2016 03:15,2,0.000,ALERT,214.41,305.98,59.991,1452413703,"201051344000853","219011344069620",0.00,-8.00,0,304.18,307.78,0.0,0.0,0.000,312037.8,312037.8,11053,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413745,1788.00
01/10/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1452413703,"201051344000685","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318294.3,318294.3,15736,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413747,1789.00
01/10/2016 03:15,2,0.000,ALERT,213.06,302.98,60.023,1452413703,"201051344000917","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,316018.5,316018.5,15735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413749,1790.00
01/10/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1452413703,"201051344001145","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,319240.6,319240.6,15739,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413751,1791.00
01/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1452413703,"201051344000651","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,313384.6,313384.6,15715,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413753,1792.00
01/10/2016 03:15,2,0.000,ALERT,212.38,302.07,59.981,1452413703,"274151322000088","219011344069620",0.00,-6.50,0,301.17,304.18,0.0,0.0,0.000,570908.5,570908.5,4854,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413754,1793.00
01/10/2016 03:15,2,0.000,ALERT,213.51,302.37,59.996,1452413703,"274151322000068","219011344069620",0.00,-6.50,0,301.17,303.58,0.0,0.0,0.000,478002.4,478002.4,5135,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413756,1794.00
01/10/2016 03:15,2,0.000,ALERT,212.61,303.58,59.981,1452413703,"201051344001135","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15694,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413758,1795.00
01/10/2016 03:15,2,0.000,ALERT,213.74,306.88,59.986,1452413703,"201051344000594","219011344069620",0.00,-8.00,0,303.88,308.09,0.0,0.0,0.000,315763.2,315763.2,11071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413760,1796.00
01/10/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1452413703,"201051344001203","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,316340.2,316340.2,15709,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413762,1797.00
01/10/2016 03:15,2,0.000,ALERT,212.61,302.98,59.991,1452413703,"274151322000054","219011344069620",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,583260.2,583260.2,4864,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413764,1798.00
01/10/2016 03:15,2,0.000,ALERT,214.41,305.98,59.986,1452413703,"201051344000867","219011344069620",0.00,-6.50,0,303.88,308.09,0.0,0.0,0.000,305014.5,305014.5,11053,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413765,1799.00
01/10/2016 03:15,2,0.000,ALERT,212.83,303.28,60.002,1452413703,"201051344001093","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,314779.9,314779.9,15714,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413767,1800.00
01/10/2016 03:15,2,0.000,ALERT,213.74,306.58,59.991,1452413703,"201051344000900","219011344069620",0.00,-8.00,0,303.88,307.48,0.0,0.0,0.000,318365.5,318365.5,11013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413769,1801.00
01/10/2016 03:15,2,0.000,ALERT,214.19,305.68,60.007,1452413703,"201051344000648","219011344069620",0.00,-8.50,0,303.58,307.48,0.0,0.0,0.000,311968.9,311968.9,11046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452413771,1802.00
01/10/2016 03:15,2,0.000,ALERT,214.19,307.18,59.996,1452413703,"201051344000569","219011344069620",0.00,-8.00,0,305.08,308.99,0.0,0.0,0.000,319934.6,319934.6,11004,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413773,1803.00
