ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 03:15,2,0.000,ALERT,213.96,306.58,60.002,1452413703,"201051344000983","219011344069620",0.00,-7.00,0,304.48,308.09,0.0,0.0,0.000,314870.3,314870.3,11037,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413775,1804.00
01/10/2016 03:15,2,0.000,ALERT,214.41,306.58,59.986,1452413703,"201051344001158","219011344069620",0.00,-8.50,0,303.88,307.18,0.0,0.0,0.000,309920.5,309920.5,11084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413777,1805.00
01/10/2016 03:15,2,0.000,ALERT,214.41,306.88,60.028,1452413703,"201051344000576","219011344069620",0.00,-7.00,0,304.48,308.09,0.0,0.0,0.000,312961.5,312961.5,11011,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413779,1806.00
01/10/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1452413703,"274151322000087","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,558373.6,558373.6,4896,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452413780,1807.00
01/10/2016 03:30,2,0.000,ALERT,214.64,306.58,60.007,1452414603,"201051344000645","219011344069620",0.00,-7.00,0,304.48,308.09,0.0,0.0,0.000,313252.1,313252.1,11024,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414605,1808.00
01/10/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1452414603,"274151322000085","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,585908.1,585908.1,4883,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414607,1809.00
01/10/2016 03:30,2,0.000,ALERT,214.64,306.28,60.034,1452414603,"201051344000633","219011344069620",0.00,-8.00,0,302.98,307.78,0.0,0.0,0.000,305745.9,305745.9,11085,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414608,1810.00
01/10/2016 03:30,2,0.000,ALERT,214.19,306.58,59.996,1452414603,"201051344000469","219011344069620",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,307162.4,307162.4,11057,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414610,1811.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1452414603,"201051344000646","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15711,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414612,1812.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.28,60.007,1452414603,"274151322000052","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,593708.1,593708.1,4902,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414614,1813.00
01/10/2016 03:30,2,0.000,ALERT,213.29,303.58,60.018,1452414603,"201051344000585","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,316436.2,316436.2,15702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414616,1814.00
01/10/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1452414603,"201051344001230","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,314644.5,314644.5,15754,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414617,1815.00
01/10/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1452414603,"201051344000582","219011344069620",0.00,-8.50,0,302.68,305.98,0.0,0.0,0.000,309604.0,309604.0,15698,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414619,1816.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.58,59.986,1452414603,"201051344000955","219011344069620",0.00,-7.00,0,301.47,304.78,0.0,0.0,0.000,318942.2,318942.2,15680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414621,1817.00
01/10/2016 03:30,2,0.000,ALERT,212.83,302.37,59.996,1452414603,"274151322000094","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,477714.8,477714.8,5146,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414623,1818.00
01/10/2016 03:30,2,0.000,ALERT,214.19,307.18,59.949,1452414603,"201051344000579","219011344069620",0.00,-7.00,0,305.38,308.99,0.0,0.0,0.000,320343.9,320343.9,11064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414625,1819.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.88,59.991,1452414603,"201051344000890","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,317078.4,317078.4,15760,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414627,1820.00
01/10/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1452414603,"201051344000438","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,318872.5,318872.5,15709,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414629,1821.00
01/10/2016 03:30,2,0.000,ALERT,213.29,303.28,60.023,1452414603,"201051344000417","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,312934.6,312934.6,15776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414630,1822.00
01/10/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1452414603,"274151322000083","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,588019.6,588019.6,4931,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414632,1823.00
01/10/2016 03:30,2,0.000,ALERT,213.74,302.98,59.991,1452414603,"274151322000076","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,624641.4,624641.4,4913,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414634,1824.00
01/10/2016 03:30,2,0.000,ALERT,213.96,306.88,59.996,1452414603,"201051344000868","219011344069620",0.00,-8.00,0,305.38,308.69,0.0,0.0,0.000,304677.7,304677.7,11024,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414636,1825.00
01/10/2016 03:30,2,0.000,ALERT,213.06,304.18,59.986,1452414603,"274151322000095","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,617327.0,617327.0,4942,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414638,1826.00
01/10/2016 03:30,2,0.000,ALERT,213.96,306.28,59.991,1452414603,"201051344000988","219011344069620",0.00,-7.00,0,302.07,307.18,0.0,0.0,0.000,304669.5,304669.5,11061,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414640,1827.00
01/10/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1452414603,"201051344001025","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,317024.5,317024.5,15689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414642,1828.00
01/10/2016 03:30,2,0.000,ALERT,213.96,306.28,60.012,1452414603,"201051344000458","219011344069620",0.00,-5.50,0,304.48,308.39,0.0,0.0,0.000,314729.8,314729.8,11073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414643,1829.00
01/10/2016 03:30,2,0.000,ALERT,214.64,306.28,59.938,1452414603,"201051344000853","219011344069620",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,312037.8,312037.8,11055,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414645,1830.00
01/10/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1452414603,"201051344000685","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318294.3,318294.3,15738,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414647,1831.00
01/10/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1452414603,"201051344000917","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,316018.5,316018.5,15737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414649,1832.00
01/10/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1452414603,"201051344001145","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,319240.6,319240.6,15741,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414651,1833.00
01/10/2016 03:30,2,0.000,ALERT,213.06,302.68,59.975,1452414603,"201051344000651","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,313384.6,313384.6,15717,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414652,1834.00
01/10/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1452414603,"274151322000088","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,570908.5,570908.5,4856,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414654,1835.00
01/10/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1452414603,"274151322000068","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,478002.4,478002.4,5137,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414656,1836.00
01/10/2016 03:30,2,0.000,ALERT,212.61,303.58,59.981,1452414603,"201051344001135","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15696,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414658,1837.00
01/10/2016 03:30,2,0.000,ALERT,213.74,306.88,59.991,1452414603,"201051344000594","219011344069620",0.00,-8.00,0,304.18,308.09,0.0,0.0,0.000,315763.2,315763.2,11073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414659,1838.00
01/10/2016 03:30,2,0.000,ALERT,213.06,303.28,60.018,1452414603,"201051344001203","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,316340.2,316340.2,15711,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414661,1839.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1452414603,"274151322000054","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,583260.2,583260.2,4866,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414663,1840.00
01/10/2016 03:30,2,0.000,ALERT,214.41,305.98,59.986,1452414603,"201051344000867","219011344069620",0.00,-6.50,0,303.88,308.39,0.0,0.0,0.000,305014.5,305014.5,11055,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414665,1841.00
01/10/2016 03:30,2,0.000,ALERT,212.83,303.28,59.975,1452414603,"201051344001093","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,314779.9,314779.9,15716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414667,1842.00
01/10/2016 03:30,2,0.000,ALERT,213.74,305.98,59.986,1452414603,"201051344000900","219011344069620",0.00,-8.00,0,304.18,307.78,0.0,0.0,0.000,318365.5,318365.5,11015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414668,1843.00
01/10/2016 03:30,2,0.000,ALERT,214.19,305.68,59.965,1452414603,"201051344000648","219011344069620",0.00,-8.50,0,303.88,307.48,0.0,0.0,0.000,311968.9,311968.9,11048,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414670,1844.00
01/10/2016 03:30,2,0.000,ALERT,213.96,306.88,59.981,1452414603,"201051344000569","219011344069620",0.00,-8.00,0,305.38,308.99,0.0,0.0,0.000,319934.6,319934.6,11006,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414672,1845.00
01/10/2016 03:30,2,0.000,ALERT,213.96,306.28,59.986,1452414603,"201051344000983","219011344069620",0.00,-7.00,0,304.78,308.39,0.0,0.0,0.000,314870.3,314870.3,11039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414674,1846.00
01/10/2016 03:30,2,0.000,ALERT,214.19,306.58,60.002,1452414603,"201051344001158","219011344069620",0.00,-8.50,0,304.18,307.48,0.0,0.0,0.000,309920.5,309920.5,11086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452414676,1847.00
01/10/2016 03:30,2,0.000,ALERT,214.41,306.88,59.975,1452414603,"201051344000576","219011344069620",0.00,-8.00,0,304.78,308.39,0.0,0.0,0.000,312961.5,312961.5,11013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414677,1848.00
01/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1452414603,"274151322000087","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,558373.6,558373.6,4898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452414679,1849.00
01/10/2016 03:45,2,0.000,ALERT,214.64,306.88,60.028,1452415503,"201051344000645","219011344069620",0.00,-6.50,0,304.48,308.09,0.0,0.0,0.000,313252.1,313252.1,11026,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415506,1850.00
01/10/2016 03:45,2,0.000,ALERT,213.51,303.88,59.965,1452415503,"274151322000085","219011344069620",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,585908.1,585908.1,4885,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415507,1851.00
01/10/2016 03:45,2,0.000,ALERT,214.87,306.28,59.986,1452415503,"201051344000633","219011344069620",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,305745.9,305745.9,11087,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415509,1852.00
01/10/2016 03:45,2,0.000,ALERT,214.19,306.58,59.986,1452415503,"201051344000469","219011344069620",0.00,-8.50,0,303.28,307.48,0.0,0.0,0.000,307162.4,307162.4,11059,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415511,1853.00
01/10/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1452415503,"201051344000646","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,311519.5,311519.5,15713,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415513,1854.00
01/10/2016 03:45,2,0.000,ALERT,212.83,304.48,59.965,1452415503,"274151322000052","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,593708.1,593708.1,4904,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415515,1855.00
01/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1452415503,"201051344000585","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,316436.2,316436.2,15704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415517,1856.00
01/10/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1452415503,"201051344001230","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,314644.5,314644.5,15756,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415518,1857.00
01/10/2016 03:45,2,0.000,ALERT,213.51,304.18,60.007,1452415503,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,309604.0,309604.0,15700,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415520,1858.00
01/10/2016 03:45,2,0.000,ALERT,212.83,303.58,59.991,1452415503,"201051344000955","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318942.2,318942.2,15682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415522,1859.00
01/10/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1452415503,"274151322000094","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,477714.8,477714.8,5148,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415524,1860.00
01/10/2016 03:45,2,0.000,ALERT,214.19,307.18,59.981,1452415503,"201051344000579","219011344069620",0.00,-7.00,0,305.08,308.69,0.0,0.0,0.000,320343.9,320343.9,11066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415526,1861.00
01/10/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1452415503,"201051344000890","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,317078.4,317078.4,15762,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415527,1862.00
01/10/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1452415503,"201051344000438","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,318872.5,318872.5,15711,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415529,1863.00
01/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1452415503,"201051344000417","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,312934.6,312934.6,15778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415531,1864.00
01/10/2016 03:45,2,0.000,ALERT,213.51,304.18,59.970,1452415503,"274151322000083","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,588019.6,588019.6,4933,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415533,1865.00
01/10/2016 03:45,2,0.000,ALERT,213.74,303.58,59.965,1452415503,"274151322000076","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,624641.4,624641.4,4915,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415535,1866.00
01/10/2016 03:45,2,0.000,ALERT,214.19,306.88,59.949,1452415503,"201051344000868","219011344069620",0.00,-8.00,0,305.38,308.69,0.0,0.0,0.000,304677.7,304677.7,11026,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415536,1867.00
01/10/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1452415503,"274151322000095","219011344069620",0.00,-9.00,0,302.68,305.98,0.0,0.0,0.000,617327.0,617327.0,4944,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415538,1868.00
01/10/2016 03:45,2,0.000,ALERT,213.74,305.98,59.975,1452415503,"201051344000988","219011344069620",0.00,-7.00,0,301.77,307.18,0.0,0.0,0.000,304669.5,304669.5,11063,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415540,1869.00
01/10/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1452415503,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,317024.5,317024.5,15691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415542,1870.00
01/10/2016 03:45,2,0.000,ALERT,213.96,306.58,59.975,1452415503,"201051344000458","219011344069620",0.00,-5.50,0,304.78,308.39,0.0,0.0,0.000,314729.8,314729.8,11075,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415544,1871.00
01/10/2016 03:45,2,0.000,ALERT,214.64,306.28,59.970,1452415503,"201051344000853","219011344069620",0.00,-8.00,0,304.18,307.78,0.0,0.0,0.000,312037.8,312037.8,11057,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415546,1872.00
01/10/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1452415503,"201051344000685","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,318294.3,318294.3,15740,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415547,1873.00
01/10/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1452415503,"201051344000917","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,316018.5,316018.5,15739,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415549,1874.00
01/10/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1452415503,"201051344001145","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,319240.6,319240.6,15743,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415551,1875.00
01/10/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1452415503,"201051344000651","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313384.6,313384.6,15719,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415553,1876.00
01/10/2016 03:45,2,0.000,ALERT,212.83,302.68,60.002,1452415503,"274151322000088","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,570908.5,570908.5,4858,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415555,1877.00
01/10/2016 03:45,2,0.000,ALERT,213.96,302.98,59.970,1452415503,"274151322000068","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,478002.4,478002.4,5139,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415557,1878.00
01/10/2016 03:45,2,0.000,ALERT,212.83,303.88,59.922,1452415503,"201051344001135","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309874.0,309874.0,15698,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415558,1879.00
01/10/2016 03:45,2,0.000,ALERT,213.74,307.18,59.970,1452415503,"201051344000594","219011344069620",0.00,-8.00,0,304.18,308.09,0.0,0.0,0.000,315763.2,315763.2,11075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415560,1880.00
01/10/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1452415503,"201051344001203","219011344069620",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,316340.2,316340.2,15713,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415562,1881.00
01/10/2016 03:45,2,0.000,ALERT,213.06,303.88,60.002,1452415503,"274151322000054","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,583260.2,583260.2,4868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415564,1882.00
01/10/2016 03:45,2,0.000,ALERT,214.41,306.28,59.970,1452415503,"201051344000867","219011344069620",0.00,-6.50,0,303.88,308.39,0.0,0.0,0.000,305014.5,305014.5,11057,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415565,1883.00
01/10/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1452415503,"201051344001093","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,314779.9,314779.9,15718,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415567,1884.00
01/10/2016 03:45,2,0.000,ALERT,213.96,306.58,59.975,1452415503,"201051344000900","219011344069620",0.00,-8.00,0,304.18,307.48,0.0,0.0,0.000,318365.5,318365.5,11017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415569,1885.00
01/10/2016 03:45,2,0.000,ALERT,214.19,305.98,59.970,1452415503,"201051344000648","219011344069620",0.00,-8.50,0,303.88,307.78,0.0,0.0,0.000,311968.9,311968.9,11050,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415571,1886.00
01/10/2016 03:45,2,0.000,ALERT,214.19,307.18,60.007,1452415503,"201051344000569","219011344069620",0.00,-8.00,0,305.08,308.69,0.0,0.0,0.000,319934.6,319934.6,11008,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415573,1887.00
01/10/2016 03:45,2,0.000,ALERT,214.19,306.58,59.981,1452415503,"201051344000983","219011344069620",0.00,-7.00,0,304.78,308.39,0.0,0.0,0.000,314870.3,314870.3,11041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415574,1888.00
01/10/2016 03:45,2,0.000,ALERT,214.19,306.58,59.965,1452415503,"201051344001158","219011344069620",0.00,-8.50,0,304.18,307.48,0.0,0.0,0.000,309920.5,309920.5,11088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452415576,1889.00
01/10/2016 03:45,2,0.000,ALERT,214.64,307.18,59.986,1452415503,"201051344000576","219011344069620",0.00,-8.50,0,304.78,308.39,0.0,0.0,0.000,312961.5,312961.5,11015,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415578,1890.00
01/10/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1452415503,"274151322000087","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,558373.6,558373.6,4900,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452415580,1891.00
01/10/2016 04:00,2,0.000,ALERT,213.74,304.78,59.996,1452416403,"201051344000645","219011344069620",0.00,-7.00,0,304.18,308.09,0.0,0.0,0.000,313252.1,313252.1,11028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416405,1892.00
01/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.991,1452416403,"274151322000085","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,585908.1,585908.1,4887,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416407,1893.00
01/10/2016 04:00,2,0.000,ALERT,213.96,304.78,60.002,1452416403,"201051344000633","219011344069620",0.00,-8.50,0,302.37,307.78,0.0,0.0,0.000,305745.9,305745.9,11089,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416409,1894.00
01/10/2016 04:00,2,0.000,ALERT,213.29,304.78,60.002,1452416403,"201051344000469","219011344069620",0.00,-8.50,0,303.28,308.09,0.0,0.0,0.000,307162.4,307162.4,11061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416411,1895.00
01/10/2016 04:00,2,0.000,ALERT,212.61,303.28,59.986,1452416403,"201051344000646","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15715,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416412,1896.00
01/10/2016 04:00,2,0.000,ALERT,212.61,303.28,59.986,1452416403,"274151322000052","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,593708.1,593708.1,4906,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416414,1897.00
01/10/2016 04:00,2,0.000,ALERT,213.06,303.58,60.039,1452416403,"201051344000585","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,316436.2,316436.2,15706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416416,1898.00
01/10/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1452416403,"201051344001230","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,314644.5,314644.5,15758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416418,1899.00
01/10/2016 04:00,2,0.000,ALERT,213.51,304.48,60.007,1452416403,"201051344000582","219011344069620",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,309604.0,309604.0,15702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416420,1900.00
01/10/2016 04:00,2,0.000,ALERT,212.61,303.58,59.986,1452416403,"201051344000955","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318942.2,318942.2,15684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416422,1901.00
01/10/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1452416403,"274151322000094","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,477714.8,477714.8,5150,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416424,1902.00
01/10/2016 04:00,2,0.000,ALERT,213.06,305.38,59.981,1452416403,"201051344000579","219011344069620",0.00,-8.00,0,304.78,308.99,0.0,0.0,0.000,320343.9,320343.9,11068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416426,1903.00
01/10/2016 04:00,2,0.000,ALERT,213.06,304.18,59.981,1452416403,"201051344000890","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,317078.4,317078.4,15764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416427,1904.00
01/10/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1452416403,"201051344000438","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,318872.5,318872.5,15713,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416429,1905.00
01/10/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1452416403,"201051344000417","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,312934.6,312934.6,15780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416431,1906.00
01/10/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1452416403,"274151322000083","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,588019.6,588019.6,4935,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416433,1907.00
01/10/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1452416403,"274151322000076","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,624641.4,624641.4,4917,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416435,1908.00
01/10/2016 04:00,2,0.000,ALERT,213.29,305.38,60.023,1452416403,"201051344000868","219011344069620",0.00,-8.00,0,304.78,308.69,0.0,0.0,0.000,304677.7,304677.7,11028,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416437,1909.00
01/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1452416403,"274151322000095","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,617327.0,617327.0,4946,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416438,1910.00
01/10/2016 04:00,2,0.000,ALERT,212.83,304.48,59.970,1452416403,"201051344000988","219011344069620",0.00,-8.00,0,301.17,307.48,0.0,0.0,0.000,304669.5,304669.5,11065,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416440,1911.00
01/10/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1452416403,"201051344001025","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,317024.5,317024.5,15693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416442,1912.00
01/10/2016 04:00,2,0.000,ALERT,213.06,304.78,59.970,1452416403,"201051344000458","219011344069620",0.00,-6.00,0,303.88,308.99,0.0,0.0,0.000,314729.8,314729.8,11077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416444,1913.00
01/10/2016 04:00,2,0.000,ALERT,213.74,304.48,59.928,1452416403,"201051344000853","219011344069620",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,312037.8,312037.8,11059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416445,1914.00
01/10/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1452416403,"201051344000685","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,318294.3,318294.3,15742,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416447,1915.00
01/10/2016 04:00,2,0.000,ALERT,213.06,302.98,60.023,1452416403,"201051344000917","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,316018.5,316018.5,15741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416449,1916.00
01/10/2016 04:00,2,0.000,ALERT,213.29,303.88,59.975,1452416403,"201051344001145","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,319240.6,319240.6,15745,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416451,1917.00
01/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1452416403,"201051344000651","219011344069620",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,313384.6,313384.6,15721,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416453,1918.00
01/10/2016 04:00,2,0.000,ALERT,212.38,302.07,59.970,1452416403,"274151322000088","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,570908.5,570908.5,4860,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416455,1919.00
01/10/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1452416403,"274151322000068","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,478002.4,478002.4,5141,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416456,1920.00
01/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.965,1452416403,"201051344001135","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,309874.0,309874.0,15700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416458,1921.00
01/10/2016 04:00,2,0.000,ALERT,212.83,305.38,59.965,1452416403,"201051344000594","219011344069620",0.00,-8.50,0,303.58,308.39,0.0,0.0,0.000,315763.2,315763.2,11077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416460,1922.00
01/10/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1452416403,"201051344001203","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,316340.2,316340.2,15715,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416462,1923.00
01/10/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1452416403,"274151322000054","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,583260.2,583260.2,4870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416464,1924.00
01/10/2016 04:00,2,0.000,ALERT,213.51,304.48,59.959,1452416403,"201051344000867","219011344069620",0.00,-6.50,0,303.28,308.39,0.0,0.0,0.000,305014.5,305014.5,11059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416465,1925.00
01/10/2016 04:00,2,0.000,ALERT,213.06,303.58,59.996,1452416403,"201051344001093","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,314779.9,314779.9,15720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416467,1926.00
01/10/2016 04:00,2,0.000,ALERT,213.06,305.08,59.965,1452416403,"201051344000900","219011344069620",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,318365.5,318365.5,11019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416469,1927.00
01/10/2016 04:00,2,0.000,ALERT,213.29,303.88,59.949,1452416403,"201051344000648","219011344069620",0.00,-9.00,0,303.28,307.78,0.0,0.0,0.000,311968.9,311968.9,11052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416471,1928.00
01/10/2016 04:00,2,0.000,ALERT,213.51,305.68,59.965,1452416403,"201051344000569","219011344069620",0.00,-8.00,0,304.48,308.99,0.0,0.0,0.000,319934.6,319934.6,11010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416473,1929.00
01/10/2016 04:00,2,0.000,ALERT,213.06,305.08,59.954,1452416403,"201051344000983","219011344069620",0.00,-7.00,0,304.18,308.39,0.0,0.0,0.000,314870.3,314870.3,11043,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416474,1930.00
01/10/2016 04:00,2,0.000,ALERT,213.51,304.78,59.996,1452416403,"201051344001158","219011344069620",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,309920.5,309920.5,11090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416476,1931.00
01/10/2016 04:00,2,0.000,ALERT,213.74,305.38,59.965,1452416403,"201051344000576","219011344069620",0.00,-7.00,0,304.18,308.69,0.0,0.0,0.000,312961.5,312961.5,11017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452416478,1932.00
01/10/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1452416403,"274151322000087","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,558373.6,558373.6,4902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452416480,1933.00
01/10/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1452417303,"201051344000645","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,313252.1,313252.1,11030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417305,1934.00
01/10/2016 04:15,2,0.000,ALERT,212.83,302.68,59.917,1452417303,"274151322000085","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,585908.1,585908.1,4889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417307,1935.00
01/10/2016 04:15,2,0.000,ALERT,213.74,304.48,59.970,1452417303,"201051344000633","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,305745.9,305745.9,11091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417308,1936.00
01/10/2016 04:15,2,0.000,ALERT,213.29,305.08,59.986,1452417303,"201051344000469","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,307162.4,307162.4,11063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417310,1937.00
01/10/2016 04:15,2,0.000,ALERT,212.38,302.98,59.970,1452417303,"201051344000646","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,311519.5,311519.5,15717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417312,1938.00
01/10/2016 04:15,2,0.000,ALERT,212.38,303.28,59.970,1452417303,"274151322000052","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,593708.1,593708.1,4908,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417314,1939.00
01/10/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1452417303,"201051344000585","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,316436.2,316436.2,15708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417316,1940.00
01/10/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1452417303,"201051344001230","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,314644.5,314644.5,15760,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417317,1941.00
01/10/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1452417303,"201051344000582","219011344069620",0.00,-9.00,0,302.37,305.68,0.0,0.0,0.000,309604.0,309604.0,15704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417319,1942.00
01/10/2016 04:15,2,0.000,ALERT,212.38,302.98,59.965,1452417303,"201051344000955","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,318942.2,318942.2,15686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417321,1943.00
01/10/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1452417303,"274151322000094","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,477714.8,477714.8,5152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417323,1944.00
01/10/2016 04:15,2,0.000,ALERT,213.29,305.38,59.975,1452417303,"201051344000579","219011344069620",0.00,-8.00,0,303.58,307.18,0.0,0.0,0.000,320343.9,320343.9,11070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417325,1945.00
01/10/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1452417303,"201051344000890","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,317078.4,317078.4,15766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417327,1946.00
01/10/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1452417303,"201051344000438","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,318872.5,318872.5,15715,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417329,1947.00
01/10/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1452417303,"201051344000417","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,312934.6,312934.6,15782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417330,1948.00
01/10/2016 04:15,2,0.000,ALERT,212.61,302.68,59.944,1452417303,"274151322000083","219011344069620",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,588019.6,588019.6,4937,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417332,1949.00
