ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 04:15,2,0.000,ALERT,213.51,302.68,59.975,1452417303,"274151322000076","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,624641.4,624641.4,4919,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417334,1950.00
01/10/2016 04:15,2,0.000,ALERT,213.29,305.38,59.986,1452417303,"201051344000868","219011344069620",0.00,-8.00,0,303.58,307.18,0.0,0.0,0.000,304677.7,304677.7,11030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417336,1951.00
01/10/2016 04:15,2,0.000,ALERT,212.61,303.58,59.981,1452417303,"274151322000095","219011344069620",0.00,-9.00,0,302.07,305.08,0.0,0.0,0.000,617327.0,617327.0,4948,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417337,1952.00
01/10/2016 04:15,2,0.000,ALERT,213.06,304.48,59.986,1452417303,"201051344000988","219011344069620",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,304669.5,304669.5,11067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417339,1953.00
01/10/2016 04:15,2,0.000,ALERT,212.61,302.07,59.933,1452417303,"201051344001025","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,317024.5,317024.5,15695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417341,1954.00
01/10/2016 04:15,2,0.000,ALERT,213.06,304.78,59.981,1452417303,"201051344000458","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,314729.8,314729.8,11079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417343,1955.00
01/10/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1452417303,"201051344000853","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,312037.8,312037.8,11061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417345,1956.00
01/10/2016 04:15,2,0.000,ALERT,213.06,302.98,60.012,1452417303,"201051344000685","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,318294.3,318294.3,15744,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417347,1957.00
01/10/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1452417303,"201051344000917","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,316018.5,316018.5,15743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417349,1958.00
01/10/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1452417303,"201051344001145","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,319240.6,319240.6,15747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417350,1959.00
01/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.944,1452417303,"201051344000651","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,313384.6,313384.6,15723,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417352,1960.00
01/10/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1452417303,"274151322000088","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,570908.5,570908.5,4862,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417354,1961.00
01/10/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1452417303,"274151322000068","219011344069620",0.00,-7.00,0,300.27,303.28,0.0,0.0,0.000,478002.4,478002.4,5143,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417356,1962.00
01/10/2016 04:15,2,0.000,ALERT,212.38,302.98,59.933,1452417303,"201051344001135","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,309874.0,309874.0,15702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417357,1963.00
01/10/2016 04:15,2,0.000,ALERT,212.83,305.68,59.981,1452417303,"201051344000594","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,315763.2,315763.2,11079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417359,1964.00
01/10/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1452417303,"201051344001203","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,316340.2,316340.2,15717,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417361,1965.00
01/10/2016 04:15,2,0.000,ALERT,212.61,302.98,59.975,1452417303,"274151322000054","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,583260.2,583260.2,4872,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417363,1966.00
01/10/2016 04:15,2,0.000,ALERT,213.51,304.48,60.018,1452417303,"201051344000867","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,305014.5,305014.5,11061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417365,1967.00
01/10/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1452417303,"201051344001093","219011344069620",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,314779.9,314779.9,15722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417366,1968.00
01/10/2016 04:15,2,0.000,ALERT,212.83,304.78,59.975,1452417303,"201051344000900","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318365.5,318365.5,11021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417368,1969.00
01/10/2016 04:15,2,0.000,ALERT,213.29,304.48,60.018,1452417303,"201051344000648","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,311968.9,311968.9,11054,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417370,1970.00
01/10/2016 04:15,2,0.000,ALERT,213.29,305.38,60.002,1452417303,"201051344000569","219011344069620",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,319934.6,319934.6,11012,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417372,1971.00
01/10/2016 04:15,2,0.000,ALERT,213.06,304.78,59.981,1452417303,"201051344000983","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,314870.3,314870.3,11045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417374,1972.00
01/10/2016 04:15,2,0.000,ALERT,213.29,304.78,60.018,1452417303,"201051344001158","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,309920.5,309920.5,11092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417375,1973.00
01/10/2016 04:15,2,0.000,ALERT,213.74,305.38,60.007,1452417303,"201051344000576","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,312961.5,312961.5,11019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452417377,1974.00
01/10/2016 04:15,2,0.000,ALERT,212.61,301.17,60.012,1452417303,"274151322000087","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,558373.6,558373.6,4904,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452417379,1975.00
01/10/2016 04:30,2,0.000,ALERT,213.51,304.78,59.991,1452418203,"201051344000645","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,313252.1,313252.1,11032,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418205,1976.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1452418203,"274151322000085","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,585908.1,585908.1,4891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418206,1977.00
01/10/2016 04:30,2,0.000,ALERT,213.74,304.18,60.023,1452418203,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418208,1978.00
01/10/2016 04:30,2,0.000,ALERT,213.06,304.48,59.986,1452418203,"201051344000469","219011344069620",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,307162.4,307162.4,11065,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418210,1979.00
01/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.949,1452418203,"201051344000646","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,311519.5,311519.5,15719,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418212,1980.00
01/10/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1452418203,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,593708.1,593708.1,4910,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418214,1981.00
01/10/2016 04:30,2,0.000,ALERT,213.06,303.28,59.965,1452418203,"201051344000585","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,316436.2,316436.2,15710,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418215,1982.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.98,59.933,1452418203,"201051344001230","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,314644.5,314644.5,15762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418217,1983.00
01/10/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1452418203,"201051344000582","219011344069620",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,309604.0,309604.0,15706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418219,1984.00
01/10/2016 04:30,2,0.000,ALERT,212.38,302.98,59.981,1452418203,"201051344000955","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,318942.2,318942.2,15688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418221,1985.00
01/10/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1452418203,"274151322000094","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,477714.8,477714.8,5154,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418223,1986.00
01/10/2016 04:30,2,0.000,ALERT,213.06,305.08,59.981,1452418203,"201051344000579","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,320343.9,320343.9,11072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452418224,1987.00
01/10/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1452418203,"201051344000890","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,317078.4,317078.4,15768,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418226,1988.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1452418203,"201051344000438","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,318872.5,318872.5,15717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418228,1989.00
01/10/2016 04:30,2,0.000,ALERT,213.29,302.68,59.944,1452418203,"201051344000417","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,312934.6,312934.6,15784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418230,1990.00
01/10/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1452418203,"274151322000083","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,588019.6,588019.6,4939,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418232,1991.00
01/10/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1452418203,"274151322000076","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,624641.4,624641.4,4921,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418233,1992.00
01/10/2016 04:30,2,0.000,ALERT,213.06,305.38,59.981,1452418203,"201051344000868","219011344069620",0.00,-8.00,0,303.58,307.18,0.0,0.0,0.000,304677.7,304677.7,11032,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418235,1993.00
01/10/2016 04:30,2,0.000,ALERT,212.61,303.28,59.970,1452418203,"274151322000095","219011344069620",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,617327.0,617327.0,4950,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418237,1994.00
01/10/2016 04:30,2,0.000,ALERT,212.83,304.18,59.986,1452418203,"201051344000988","219011344069620",0.00,-8.00,0,299.97,306.28,0.0,0.0,0.000,304669.5,304669.5,11069,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418239,1995.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.07,59.996,1452418203,"201051344001025","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,317024.5,317024.5,15697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418241,1996.00
01/10/2016 04:30,2,0.000,ALERT,213.06,304.48,59.981,1452418203,"201051344000458","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,314729.8,314729.8,11081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418243,1997.00
01/10/2016 04:30,2,0.000,ALERT,213.51,304.48,60.012,1452418203,"201051344000853","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,312037.8,312037.8,11063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452418244,1998.00
01/10/2016 04:30,2,0.000,ALERT,213.29,302.98,60.018,1452418203,"201051344000685","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,318294.3,318294.3,15746,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418246,1999.00
01/10/2016 04:30,2,0.000,ALERT,213.06,302.37,60.012,1452418203,"201051344000917","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,316018.5,316018.5,15745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418248,2000.00
01/10/2016 04:30,2,0.000,ALERT,213.29,303.28,60.018,1452418203,"201051344001145","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,319240.6,319240.6,15749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452418250,2001.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1452418203,"201051344000651","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,313384.6,313384.6,15725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418252,2002.00
01/10/2016 04:30,2,0.000,ALERT,212.38,302.07,59.981,1452418203,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,570908.5,570908.5,4864,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418254,2003.00
01/10/2016 04:30,2,0.000,ALERT,213.51,301.77,59.991,1452418203,"274151322000068","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,478002.4,478002.4,5145,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418255,2004.00
01/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1452418203,"201051344001135","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,309874.0,309874.0,15704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418257,2005.00
01/10/2016 04:30,2,0.000,ALERT,212.61,305.08,59.986,1452418203,"201051344000594","219011344069620",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,315763.2,315763.2,11081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452418259,2006.00
01/10/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1452418203,"201051344001203","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,316340.2,316340.2,15719,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418261,2007.00
01/10/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1452418203,"274151322000054","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,583260.2,583260.2,4874,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418263,2008.00
01/10/2016 04:30,2,0.000,ALERT,213.29,304.18,59.991,1452418203,"201051344000867","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,305014.5,305014.5,11063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418265,2009.00
01/10/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1452418203,"201051344001093","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,314779.9,314779.9,15724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418266,2010.00
01/10/2016 04:30,2,0.000,ALERT,212.83,304.18,59.986,1452418203,"201051344000900","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,318365.5,318365.5,11023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418268,2011.00
01/10/2016 04:30,2,0.000,ALERT,213.29,303.88,59.996,1452418203,"201051344000648","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,311968.9,311968.9,11056,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418270,2012.00
01/10/2016 04:30,2,0.000,ALERT,213.06,305.08,59.981,1452418203,"201051344000569","219011344069620",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,319934.6,319934.6,11014,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418272,2013.00
01/10/2016 04:30,2,0.000,ALERT,212.83,304.48,60.028,1452418203,"201051344000983","219011344069620",0.00,-8.00,0,302.98,306.88,0.0,0.0,0.000,314870.3,314870.3,11047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418274,2014.00
01/10/2016 04:30,2,0.000,ALERT,213.29,304.78,59.996,1452418203,"201051344001158","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,309920.5,309920.5,11094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452418275,2015.00
01/10/2016 04:30,2,0.000,ALERT,213.51,304.78,59.959,1452418203,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,312961.5,312961.5,11021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418277,2016.00
01/10/2016 04:30,2,0.000,ALERT,212.61,301.47,60.034,1452418203,"274151322000087","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,558373.6,558373.6,4906,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452418279,2017.00
01/10/2016 04:45,2,0.000,ALERT,213.51,304.48,59.944,1452419103,"201051344000645","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,313252.1,313252.1,11034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419105,2018.00
01/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1452419103,"274151322000085","219011344069620",0.00,-8.00,0,301.17,304.18,0.0,0.0,0.000,585908.1,585908.1,4893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419107,2019.00
01/10/2016 04:45,2,0.000,ALERT,213.74,304.18,59.975,1452419103,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11095,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419109,2020.00
01/10/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1452419103,"201051344000469","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,307162.4,307162.4,11067,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419111,2021.00
01/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1452419103,"201051344000646","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,311519.5,311519.5,15721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419112,2022.00
01/10/2016 04:45,2,0.000,ALERT,212.38,302.68,59.975,1452419103,"274151322000052","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,593708.1,593708.1,4912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419114,2023.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.965,1452419103,"201051344000585","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,316436.2,316436.2,15712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419116,2024.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1452419103,"201051344001230","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,314644.5,314644.5,15764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419118,2025.00
01/10/2016 04:45,2,0.000,ALERT,213.06,303.58,59.949,1452419103,"201051344000582","219011344069620",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,309604.0,309604.0,15708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419119,2026.00
01/10/2016 04:45,2,0.000,ALERT,212.16,302.37,59.970,1452419103,"201051344000955","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,318942.2,318942.2,15690,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419121,2027.00
01/10/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1452419103,"274151322000094","219011344069620",0.00,-9.00,0,300.57,303.28,0.0,0.0,0.000,477714.8,477714.8,5156,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419123,2028.00
01/10/2016 04:45,2,0.000,ALERT,213.06,305.08,59.991,1452419103,"201051344000579","219011344069620",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,320343.9,320343.9,11074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419125,2029.00
01/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.938,1452419103,"201051344000890","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,317078.4,317078.4,15770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419127,2030.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1452419103,"201051344000438","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,318872.5,318872.5,15719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419129,2031.00
01/10/2016 04:45,2,0.000,ALERT,212.83,301.77,59.991,1452419103,"201051344000417","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,312934.6,312934.6,15786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419131,2032.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1452419103,"274151322000083","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,588019.6,588019.6,4941,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419132,2033.00
01/10/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1452419103,"274151322000076","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,624641.4,624641.4,4923,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419134,2034.00
01/10/2016 04:45,2,0.000,ALERT,213.06,305.08,59.954,1452419103,"201051344000868","219011344069620",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,304677.7,304677.7,11034,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419136,2035.00
01/10/2016 04:45,2,0.000,ALERT,212.38,302.98,59.975,1452419103,"274151322000095","219011344069620",0.00,-10.00,0,302.07,305.08,0.0,0.0,0.000,617327.0,617327.0,4952,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419138,2036.00
01/10/2016 04:45,2,0.000,ALERT,212.61,303.88,59.970,1452419103,"201051344000988","219011344069620",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,304669.5,304669.5,11071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419140,2037.00
01/10/2016 04:45,2,0.000,ALERT,212.38,301.47,59.975,1452419103,"201051344001025","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317024.5,317024.5,15699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419142,2038.00
01/10/2016 04:45,2,0.000,ALERT,213.06,304.78,59.981,1452419103,"201051344000458","219011344069620",0.00,-6.00,0,302.68,307.18,0.0,0.0,0.000,314729.8,314729.8,11083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419143,2039.00
01/10/2016 04:45,2,0.000,ALERT,213.51,304.48,59.970,1452419103,"201051344000853","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,312037.8,312037.8,11065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419145,2040.00
01/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1452419103,"201051344000685","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,318294.3,318294.3,15748,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419147,2041.00
01/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1452419103,"201051344000917","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,316018.5,316018.5,15747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419149,2042.00
01/10/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1452419103,"201051344001145","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,319240.6,319240.6,15751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419151,2043.00
01/10/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1452419103,"201051344000651","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,313384.6,313384.6,15727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419152,2044.00
01/10/2016 04:45,2,0.000,ALERT,212.16,302.07,59.975,1452419103,"274151322000088","219011344069620",0.00,-7.00,0,300.57,303.58,0.0,0.0,0.000,570908.5,570908.5,4866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419154,2045.00
01/10/2016 04:45,2,0.000,ALERT,213.29,301.47,59.965,1452419103,"274151322000068","219011344069620",0.00,-7.00,0,300.57,302.98,0.0,0.0,0.000,478002.4,478002.4,5147,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419156,2046.00
01/10/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1452419103,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,309874.0,309874.0,15706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419158,2047.00
01/10/2016 04:45,2,0.000,ALERT,212.61,305.08,59.933,1452419103,"201051344000594","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,315763.2,315763.2,11083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419160,2048.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1452419103,"201051344001203","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,316340.2,316340.2,15721,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419161,2049.00
01/10/2016 04:45,2,0.000,ALERT,212.38,302.98,59.970,1452419103,"274151322000054","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,583260.2,583260.2,4876,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419163,2050.00
01/10/2016 04:45,2,0.000,ALERT,213.29,304.18,59.981,1452419103,"201051344000867","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,305014.5,305014.5,11065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419165,2051.00
01/10/2016 04:45,2,0.000,ALERT,212.61,302.37,59.954,1452419103,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,314779.9,314779.9,15726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419167,2052.00
01/10/2016 04:45,2,0.000,ALERT,212.83,304.48,59.986,1452419103,"201051344000900","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,318365.5,318365.5,11025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419168,2053.00
01/10/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1452419103,"201051344000648","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,311968.9,311968.9,11058,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419170,2054.00
01/10/2016 04:45,2,0.000,ALERT,213.06,305.08,59.986,1452419103,"201051344000569","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,319934.6,319934.6,11016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419172,2055.00
01/10/2016 04:45,2,0.000,ALERT,213.06,304.78,59.986,1452419103,"201051344000983","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,314870.3,314870.3,11049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452419174,2056.00
01/10/2016 04:45,2,0.000,ALERT,213.06,304.48,59.986,1452419103,"201051344001158","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,309920.5,309920.5,11096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419176,2057.00
01/10/2016 04:45,2,0.000,ALERT,213.51,305.08,59.981,1452419103,"201051344000576","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,312961.5,312961.5,11023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419177,2058.00
01/10/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1452419103,"274151322000087","219011344069620",0.00,-7.00,0,299.97,302.98,0.0,0.0,0.000,558373.6,558373.6,4908,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452419179,2059.00
01/10/2016 05:00,2,0.000,ALERT,213.29,303.58,59.996,1452420003,"201051344000645","219011344069620",0.00,-8.00,0,302.68,305.98,0.0,0.0,0.000,313252.1,313252.1,11036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420005,2060.00
01/10/2016 05:00,2,0.000,ALERT,212.38,302.07,59.991,1452420003,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,585908.1,585908.1,4895,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420007,2061.00
01/10/2016 05:00,2,0.000,ALERT,213.51,303.58,59.996,1452420003,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420009,2062.00
01/10/2016 05:00,2,0.000,ALERT,212.83,303.58,59.986,1452420003,"201051344000469","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,307162.4,307162.4,11069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420011,2063.00
01/10/2016 05:00,2,0.000,ALERT,212.16,302.37,60.002,1452420003,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,311519.5,311519.5,15723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420012,2064.00
01/10/2016 05:00,2,0.000,ALERT,212.16,303.28,60.028,1452420003,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,593708.1,593708.1,4914,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420014,2065.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.68,60.007,1452420003,"201051344000585","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,316436.2,316436.2,15714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420016,2066.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1452420003,"201051344001230","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,314644.5,314644.5,15766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420018,2067.00
01/10/2016 05:00,2,0.000,ALERT,213.06,303.58,60.007,1452420003,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,309604.0,309604.0,15710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420019,2068.00
01/10/2016 05:00,2,0.000,ALERT,212.16,302.07,59.996,1452420003,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,318942.2,318942.2,15692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420021,2069.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1452420003,"274151322000094","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420023,2070.00
01/10/2016 05:00,2,0.000,ALERT,212.83,304.48,60.002,1452420003,"201051344000579","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,320343.9,320343.9,11076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420025,2071.00
01/10/2016 05:00,2,0.000,ALERT,212.38,302.68,60.028,1452420003,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,317078.4,317078.4,15772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420027,2072.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.37,60.002,1452420003,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,318872.5,318872.5,15721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420029,2073.00
01/10/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1452420003,"201051344000417","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,312934.6,312934.6,15788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420031,2074.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.68,60.018,1452420003,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,588019.6,588019.6,4943,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420033,2075.00
01/10/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1452420003,"274151322000076","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,624641.4,624641.4,4925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420034,2076.00
01/10/2016 05:00,2,0.000,ALERT,212.83,304.48,59.986,1452420003,"201051344000868","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,304677.7,304677.7,11036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420036,2077.00
01/10/2016 05:00,2,0.000,ALERT,212.61,303.88,59.981,1452420003,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,617327.0,617327.0,4954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420038,2078.00
01/10/2016 05:00,2,0.000,ALERT,212.61,303.58,59.981,1452420003,"201051344000988","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,304669.5,304669.5,11073,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420040,2079.00
01/10/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1452420003,"201051344001025","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,317024.5,317024.5,15701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420042,2080.00
01/10/2016 05:00,2,0.000,ALERT,212.83,304.18,59.991,1452420003,"201051344000458","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,314729.8,314729.8,11085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420044,2081.00
01/10/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1452420003,"201051344000853","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,312037.8,312037.8,11067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420046,2082.00
01/10/2016 05:00,2,0.000,ALERT,213.06,302.37,59.981,1452420003,"201051344000685","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,318294.3,318294.3,15750,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420048,2083.00
01/10/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1452420003,"201051344000917","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,316018.5,316018.5,15749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420049,2084.00
01/10/2016 05:00,2,0.000,ALERT,212.83,302.68,59.986,1452420003,"201051344001145","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,319240.6,319240.6,15753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420051,2085.00
01/10/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1452420003,"201051344000651","219011344069620",0.00,-10.00,0,300.27,303.58,0.0,0.0,0.000,313384.6,313384.6,15729,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420053,2086.00
01/10/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1452420003,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,570908.5,570908.5,4868,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420055,2087.00
01/10/2016 05:00,2,0.000,ALERT,213.06,301.47,59.975,1452420003,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,478002.4,478002.4,5149,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420056,2088.00
01/10/2016 05:00,2,0.000,ALERT,212.16,302.37,59.975,1452420003,"201051344001135","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,309874.0,309874.0,15708,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420058,2089.00
01/10/2016 05:00,2,0.000,ALERT,212.38,304.18,59.970,1452420003,"201051344000594","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,315763.2,315763.2,11085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420060,2090.00
01/10/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1452420003,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,316340.2,316340.2,15723,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420062,2091.00
01/10/2016 05:00,2,0.000,ALERT,212.16,302.68,59.981,1452420003,"274151322000054","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,583260.2,583260.2,4878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420064,2092.00
01/10/2016 05:00,2,0.000,ALERT,213.06,303.28,59.975,1452420003,"201051344000867","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,305014.5,305014.5,11067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420065,2093.00
01/10/2016 05:00,2,0.000,ALERT,212.38,302.37,59.981,1452420003,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,314779.9,314779.9,15728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420067,2094.00
01/10/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1452420003,"201051344000900","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,318365.5,318365.5,11027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420069,2095.00
