ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 05:00,2,0.000,ALERT,212.83,302.98,60.007,1452420003,"201051344000648","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,311968.9,311968.9,11060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420071,2096.00
01/10/2016 05:00,2,0.000,ALERT,213.06,304.18,59.991,1452420003,"201051344000569","219011344069620",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,319934.6,319934.6,11018,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420073,2097.00
01/10/2016 05:00,2,0.000,ALERT,212.83,303.88,59.986,1452420003,"201051344000983","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,314870.3,314870.3,11051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420074,2098.00
01/10/2016 05:00,2,0.000,ALERT,212.83,303.58,60.002,1452420003,"201051344001158","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,309920.5,309920.5,11098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420076,2099.00
01/10/2016 05:00,2,0.000,ALERT,213.29,304.18,59.938,1452420003,"201051344000576","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,312961.5,312961.5,11025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420078,2100.00
01/10/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1452420003,"274151322000087","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,558373.6,558373.6,4910,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420080,2101.00
01/10/2016 05:15,2,0.000,ALERT,213.29,303.58,60.039,1452420903,"201051344000645","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,313252.1,313252.1,11038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420906,2102.00
01/10/2016 05:15,2,0.000,ALERT,212.61,302.07,59.949,1452420903,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,585908.1,585908.1,4897,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420908,2103.00
01/10/2016 05:15,2,0.000,ALERT,213.51,302.98,59.986,1452420903,"201051344000633","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305745.9,305745.9,11099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420910,2104.00
01/10/2016 05:15,2,0.000,ALERT,213.06,303.58,59.991,1452420903,"201051344000469","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,307162.4,307162.4,11071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420911,2105.00
01/10/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1452420903,"201051344000646","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,311519.5,311519.5,15725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420913,2106.00
01/10/2016 05:15,2,0.000,ALERT,212.16,302.68,60.023,1452420903,"274151322000052","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,593708.1,593708.1,4916,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420915,2107.00
01/10/2016 05:15,2,0.000,ALERT,212.61,302.68,60.023,1452420903,"201051344000585","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,316436.2,316436.2,15716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420917,2108.00
01/10/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1452420903,"201051344001230","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,314644.5,314644.5,15768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420919,2109.00
01/10/2016 05:15,2,0.000,ALERT,212.83,303.28,59.991,1452420903,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,309604.0,309604.0,15712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420921,2110.00
01/10/2016 05:15,2,0.000,ALERT,211.93,302.07,59.944,1452420903,"201051344000955","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420922,2111.00
01/10/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1452420903,"274151322000094","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5160,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420924,2112.00
01/10/2016 05:15,2,0.000,ALERT,212.83,304.18,60.034,1452420903,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,320343.9,320343.9,11078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420926,2113.00
01/10/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1452420903,"201051344000890","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420928,2114.00
01/10/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1452420903,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318872.5,318872.5,15723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420930,2115.00
01/10/2016 05:15,2,0.000,ALERT,212.61,301.77,59.996,1452420903,"201051344000417","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,312934.6,312934.6,15790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420931,2116.00
01/10/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1452420903,"274151322000083","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,588019.6,588019.6,4945,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420933,2117.00
01/10/2016 05:15,2,0.000,ALERT,213.06,301.77,59.996,1452420903,"274151322000076","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,624641.4,624641.4,4927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420935,2118.00
01/10/2016 05:15,2,0.000,ALERT,212.83,304.18,60.012,1452420903,"201051344000868","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,304677.7,304677.7,11038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420937,2119.00
01/10/2016 05:15,2,0.000,ALERT,212.38,302.98,60.007,1452420903,"274151322000095","219011344069620",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,617327.0,617327.0,4956,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420939,2120.00
01/10/2016 05:15,2,0.000,ALERT,212.38,302.98,60.002,1452420903,"201051344000988","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,304669.5,304669.5,11075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420940,2121.00
01/10/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1452420903,"201051344001025","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317024.5,317024.5,15703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420942,2122.00
01/10/2016 05:15,2,0.000,ALERT,212.61,303.28,60.028,1452420903,"201051344000458","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,314729.8,314729.8,11087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420944,2123.00
01/10/2016 05:15,2,0.000,ALERT,213.29,303.28,59.991,1452420903,"201051344000853","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,312037.8,312037.8,11069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420946,2124.00
01/10/2016 05:15,2,0.000,ALERT,212.83,302.37,60.039,1452420903,"201051344000685","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,318294.3,318294.3,15752,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420948,2125.00
01/10/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1452420903,"201051344000917","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,316018.5,316018.5,15751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420949,2126.00
01/10/2016 05:15,2,0.000,ALERT,212.61,302.68,59.996,1452420903,"201051344001145","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,319240.6,319240.6,15755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420951,2127.00
01/10/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1452420903,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,313384.6,313384.6,15731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420953,2128.00
01/10/2016 05:15,2,0.000,ALERT,211.93,301.47,59.981,1452420903,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,570908.5,570908.5,4870,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420955,2129.00
01/10/2016 05:15,2,0.000,ALERT,213.06,301.47,59.954,1452420903,"274151322000068","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,478002.4,478002.4,5151,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420956,2130.00
01/10/2016 05:15,2,0.000,ALERT,211.93,302.07,59.986,1452420903,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,309874.0,309874.0,15710,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420958,2131.00
01/10/2016 05:15,2,0.000,ALERT,212.16,303.28,59.975,1452420903,"201051344000594","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,315763.2,315763.2,11087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420960,2132.00
01/10/2016 05:15,2,0.000,ALERT,212.16,301.77,59.991,1452420903,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,316340.2,316340.2,15725,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420962,2133.00
01/10/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1452420903,"274151322000054","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,583260.2,583260.2,4880,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420964,2134.00
01/10/2016 05:15,2,0.000,ALERT,212.83,302.68,59.981,1452420903,"201051344000867","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,305014.5,305014.5,11069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420965,2135.00
01/10/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1452420903,"201051344001093","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,314779.9,314779.9,15730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452420968,2136.00
01/10/2016 05:15,2,0.000,ALERT,212.38,303.28,60.007,1452420903,"201051344000900","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318365.5,318365.5,11029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420969,2137.00
01/10/2016 05:15,2,0.000,ALERT,212.83,302.68,59.965,1452420903,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,311968.9,311968.9,11062,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420971,2138.00
01/10/2016 05:15,2,0.000,ALERT,212.83,303.88,59.970,1452420903,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,319934.6,319934.6,11020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420973,2139.00
01/10/2016 05:15,2,0.000,ALERT,212.61,303.58,59.981,1452420903,"201051344000983","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,314870.3,314870.3,11053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420975,2140.00
01/10/2016 05:15,2,0.000,ALERT,212.83,303.28,59.981,1452420903,"201051344001158","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,309920.5,309920.5,11100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420977,2141.00
01/10/2016 05:15,2,0.000,ALERT,213.29,303.88,59.970,1452420903,"201051344000576","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,312961.5,312961.5,11027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420979,2142.00
01/10/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1452420903,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,558373.6,558373.6,4912,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452420980,2143.00
01/10/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1452421804,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,313252.1,313252.1,11040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421806,2144.00
01/10/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1452421804,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,585908.1,585908.1,4899,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421807,2145.00
01/10/2016 05:30,2,0.000,ALERT,213.06,302.98,60.002,1452421804,"201051344000633","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,305745.9,305745.9,11101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421809,2146.00
01/10/2016 05:30,2,0.000,ALERT,212.61,303.28,59.965,1452421804,"201051344000469","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,307162.4,307162.4,11073,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421811,2147.00
01/10/2016 05:30,2,0.000,ALERT,211.93,302.07,59.965,1452421804,"201051344000646","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,311519.5,311519.5,15727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421813,2148.00
01/10/2016 05:30,2,0.000,ALERT,211.93,302.68,59.959,1452421804,"274151322000052","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,593708.1,593708.1,4918,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421814,2149.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.07,59.938,1452421804,"201051344000585","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,316436.2,316436.2,15718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421816,2150.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1452421804,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,314644.5,314644.5,15770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421818,2151.00
01/10/2016 05:30,2,0.000,ALERT,212.61,302.68,59.959,1452421804,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,309604.0,309604.0,15714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421820,2152.00
01/10/2016 05:30,2,0.000,ALERT,211.48,301.77,59.965,1452421804,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,318942.2,318942.2,15696,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421822,2153.00
01/10/2016 05:30,2,0.000,ALERT,212.38,301.47,59.944,1452421804,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5162,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421824,2154.00
01/10/2016 05:30,2,0.000,ALERT,212.38,303.88,59.944,1452421804,"201051344000579","219011344069620",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,320343.9,320343.9,11080,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421825,2155.00
01/10/2016 05:30,2,0.000,ALERT,211.93,302.37,59.970,1452421804,"201051344000890","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,317078.4,317078.4,15776,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421827,2156.00
01/10/2016 05:30,2,0.000,ALERT,212.16,301.47,59.991,1452421804,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,318872.5,318872.5,15725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421830,2157.00
01/10/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1452421804,"201051344000417","219011344069620",0.00,-8.50,0,299.97,302.98,0.0,0.0,0.000,312934.6,312934.6,15792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421831,2158.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.37,59.954,1452421804,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,588019.6,588019.6,4947,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421833,2159.00
01/10/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1452421804,"274151322000076","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,624641.4,624641.4,4929,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421835,2160.00
01/10/2016 05:30,2,0.000,ALERT,212.61,304.48,60.012,1452421804,"201051344000868","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,304677.7,304677.7,11040,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421837,2161.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.68,59.922,1452421804,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,617327.0,617327.0,4958,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421839,2162.00
01/10/2016 05:30,2,0.000,ALERT,212.16,303.28,59.959,1452421804,"201051344000988","219011344069620",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,304669.5,304669.5,11077,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421840,2163.00
01/10/2016 05:30,2,0.000,ALERT,211.93,301.17,59.970,1452421804,"201051344001025","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317024.5,317024.5,15705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421842,2164.00
01/10/2016 05:30,2,0.000,ALERT,212.38,303.28,59.970,1452421804,"201051344000458","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,314729.8,314729.8,11089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421844,2165.00
01/10/2016 05:30,2,0.000,ALERT,213.06,303.28,59.970,1452421804,"201051344000853","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,312037.8,312037.8,11071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421846,2166.00
01/10/2016 05:30,2,0.000,ALERT,212.61,301.77,59.970,1452421804,"201051344000685","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,318294.3,318294.3,15754,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421848,2167.00
01/10/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1452421804,"201051344000917","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,316018.5,316018.5,15753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421850,2168.00
01/10/2016 05:30,2,0.000,ALERT,212.61,302.37,59.933,1452421804,"201051344001145","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,319240.6,319240.6,15757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421851,2169.00
01/10/2016 05:30,2,0.000,ALERT,212.16,301.17,59.928,1452421804,"201051344000651","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,313384.6,313384.6,15733,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421853,2170.00
01/10/2016 05:30,2,0.000,ALERT,211.70,301.17,59.954,1452421804,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,570908.5,570908.5,4872,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421855,2171.00
01/10/2016 05:30,2,0.000,ALERT,212.83,300.87,59.954,1452421804,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,478002.4,478002.4,5153,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421857,2172.00
01/10/2016 05:30,2,0.000,ALERT,211.93,301.77,59.949,1452421804,"201051344001135","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,309874.0,309874.0,15712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421859,2173.00
01/10/2016 05:30,2,0.000,ALERT,212.16,304.18,59.944,1452421804,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,315763.2,315763.2,11089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421860,2174.00
01/10/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1452421804,"201051344001203","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,316340.2,316340.2,15727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421862,2175.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.07,59.959,1452421804,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,583260.2,583260.2,4882,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421864,2176.00
01/10/2016 05:30,2,0.000,ALERT,212.83,303.28,59.938,1452421804,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,305014.5,305014.5,11071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421866,2177.00
01/10/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1452421804,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,314779.9,314779.9,15732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421868,2178.00
01/10/2016 05:30,2,0.000,ALERT,212.38,303.28,59.959,1452421804,"201051344000900","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,318365.5,318365.5,11031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421870,2179.00
01/10/2016 05:30,2,0.000,ALERT,212.83,302.98,59.996,1452421804,"201051344000648","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,311968.9,311968.9,11064,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421871,2180.00
01/10/2016 05:30,2,0.000,ALERT,212.61,304.18,59.954,1452421804,"201051344000569","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,319934.6,319934.6,11022,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421873,2181.00
01/10/2016 05:30,2,0.000,ALERT,212.38,303.58,59.965,1452421804,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,314870.3,314870.3,11055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421875,2182.00
01/10/2016 05:30,2,0.000,ALERT,212.83,303.58,59.928,1452421804,"201051344001158","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,309920.5,309920.5,11102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421877,2183.00
01/10/2016 05:30,2,0.000,ALERT,213.06,304.18,59.959,1452421804,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,312961.5,312961.5,11029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452421879,2184.00
01/10/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1452421804,"274151322000087","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,558373.6,558373.6,4914,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452421880,2185.00
01/10/2016 05:45,2,0.000,ALERT,213.29,304.48,59.986,1452422704,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,313252.1,313252.1,11042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422706,2186.00
01/10/2016 05:45,2,0.000,ALERT,212.61,302.37,59.954,1452422704,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,585908.1,585908.1,4901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422707,2187.00
01/10/2016 05:45,2,0.000,ALERT,213.51,303.88,59.981,1452422704,"201051344000633","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,305745.9,305745.9,11103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422709,2188.00
01/10/2016 05:45,2,0.000,ALERT,212.83,303.88,59.986,1452422704,"201051344000469","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,307162.4,307162.4,11075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422711,2189.00
01/10/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1452422704,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,311519.5,311519.5,15729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422713,2190.00
01/10/2016 05:45,2,0.000,ALERT,212.16,302.07,59.986,1452422704,"274151322000052","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,593708.1,593708.1,4920,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422715,2191.00
01/10/2016 05:45,2,0.000,ALERT,212.16,302.07,59.996,1452422704,"201051344000585","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,316436.2,316436.2,15720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422716,2192.00
01/10/2016 05:45,2,0.000,ALERT,211.93,302.07,60.002,1452422704,"201051344001230","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,314644.5,314644.5,15772,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422718,2193.00
01/10/2016 05:45,2,0.000,ALERT,212.61,302.68,60.002,1452422704,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,309604.0,309604.0,15716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422720,2194.00
01/10/2016 05:45,2,0.000,ALERT,211.70,301.77,60.018,1452422704,"201051344000955","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,318942.2,318942.2,15698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422722,2195.00
01/10/2016 05:45,2,0.000,ALERT,212.38,301.47,59.944,1452422704,"274151322000094","219011344069620",0.00,-10.00,0,300.27,303.28,0.0,0.0,0.000,477714.8,477714.8,5164,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422724,2196.00
01/10/2016 05:45,2,0.000,ALERT,212.83,304.78,59.970,1452422704,"201051344000579","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,320343.9,320343.9,11082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422726,2197.00
01/10/2016 05:45,2,0.000,ALERT,211.93,302.07,59.991,1452422704,"201051344000890","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,317078.4,317078.4,15778,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422727,2198.00
01/10/2016 05:45,2,0.000,ALERT,212.16,301.77,59.949,1452422704,"201051344000438","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,318872.5,318872.5,15727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422729,2199.00
01/10/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1452422704,"201051344000417","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,312934.6,312934.6,15794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422731,2200.00
01/10/2016 05:45,2,0.000,ALERT,212.61,303.28,59.981,1452422704,"274151322000083","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,588019.6,588019.6,4949,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422733,2201.00
01/10/2016 05:45,2,0.000,ALERT,213.06,302.07,59.981,1452422704,"274151322000076","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,624641.4,624641.4,4931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422734,2202.00
01/10/2016 05:45,2,0.000,ALERT,212.83,304.78,59.986,1452422704,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,304677.7,304677.7,11042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422736,2203.00
01/10/2016 05:45,2,0.000,ALERT,212.38,303.28,59.981,1452422704,"274151322000095","219011344069620",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,617327.0,617327.0,4960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422738,2204.00
01/10/2016 05:45,2,0.000,ALERT,212.38,303.58,59.981,1452422704,"201051344000988","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,304669.5,304669.5,11079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422740,2205.00
01/10/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1452422704,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,317024.5,317024.5,15707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422742,2206.00
01/10/2016 05:45,2,0.000,ALERT,212.83,304.48,59.996,1452422704,"201051344000458","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,314729.8,314729.8,11091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422744,2207.00
01/10/2016 05:45,2,0.000,ALERT,213.51,304.18,59.975,1452422704,"201051344000853","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,312037.8,312037.8,11073,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422745,2208.00
01/10/2016 05:45,2,0.000,ALERT,212.38,301.77,60.007,1452422704,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,318294.3,318294.3,15756,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422747,2209.00
01/10/2016 05:45,2,0.000,ALERT,212.38,301.47,59.933,1452422704,"201051344000917","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,316018.5,316018.5,15755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422749,2210.00
01/10/2016 05:45,2,0.000,ALERT,212.38,302.07,59.949,1452422704,"201051344001145","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,319240.6,319240.6,15759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422751,2211.00
01/10/2016 05:45,2,0.000,ALERT,212.16,301.17,59.954,1452422704,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313384.6,313384.6,15735,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422753,2212.00
01/10/2016 05:45,2,0.000,ALERT,211.93,301.47,59.922,1452422704,"274151322000088","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,570908.5,570908.5,4874,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422755,2213.00
01/10/2016 05:45,2,0.000,ALERT,213.29,301.77,60.002,1452422704,"274151322000068","219011344069620",0.00,-8.00,0,299.97,302.98,0.0,0.0,0.000,478002.4,478002.4,5155,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422757,2214.00
01/10/2016 05:45,2,0.000,ALERT,211.93,301.77,59.970,1452422704,"201051344001135","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,309874.0,309874.0,15714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422758,2215.00
01/10/2016 05:45,2,0.000,ALERT,212.38,304.48,59.970,1452422704,"201051344000594","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,315763.2,315763.2,11091,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422760,2216.00
01/10/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1452422704,"201051344001203","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,316340.2,316340.2,15729,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422762,2217.00
01/10/2016 05:45,2,0.000,ALERT,212.38,302.68,59.981,1452422704,"274151322000054","219011344069620",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,583260.2,583260.2,4884,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422764,2218.00
01/10/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1452422704,"201051344000867","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,305014.5,305014.5,11073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422766,2219.00
01/10/2016 05:45,2,0.000,ALERT,212.16,301.77,60.002,1452422704,"201051344001093","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,314779.9,314779.9,15734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422767,2220.00
01/10/2016 05:45,2,0.000,ALERT,212.61,304.18,59.975,1452422704,"201051344000900","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,318365.5,318365.5,11033,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422769,2221.00
01/10/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1452422704,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,311968.9,311968.9,11066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422771,2222.00
01/10/2016 05:45,2,0.000,ALERT,212.83,304.78,59.965,1452422704,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,319934.6,319934.6,11024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422773,2223.00
01/10/2016 05:45,2,0.000,ALERT,212.83,304.48,59.975,1452422704,"201051344000983","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,314870.3,314870.3,11057,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422775,2224.00
01/10/2016 05:45,2,0.000,ALERT,213.06,304.18,59.991,1452422704,"201051344001158","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,309920.5,309920.5,11104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422777,2225.00
01/10/2016 05:45,2,0.000,ALERT,213.29,304.78,59.975,1452422704,"201051344000576","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,312961.5,312961.5,11031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452422778,2226.00
01/10/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1452422704,"274151322000087","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,558373.6,558373.6,4916,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452422780,2227.00
01/10/2016 06:00,2,0.000,ALERT,213.06,303.58,60.023,1452423603,"201051344000645","219011344069620",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,313252.1,313252.1,11044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423605,2228.00
01/10/2016 06:00,2,0.000,ALERT,212.61,302.37,60.012,1452423603,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,585908.1,585908.1,4903,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423607,2229.00
01/10/2016 06:00,2,0.000,ALERT,213.29,303.58,59.986,1452423603,"201051344000633","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,305745.9,305745.9,11105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423609,2230.00
01/10/2016 06:00,2,0.000,ALERT,212.83,303.88,59.996,1452423603,"201051344000469","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,307162.4,307162.4,11077,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423611,2231.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.07,59.981,1452423603,"201051344000646","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,311519.5,311519.5,15731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423613,2232.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.98,59.986,1452423603,"274151322000052","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,593708.1,593708.1,4922,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423615,2233.00
01/10/2016 06:00,2,0.000,ALERT,212.38,302.07,59.991,1452423603,"201051344000585","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,316436.2,316436.2,15722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423616,2234.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.37,59.996,1452423603,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314644.5,314644.5,15774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423618,2235.00
01/10/2016 06:00,2,0.000,ALERT,212.61,302.98,60.002,1452423603,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,309604.0,309604.0,15718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423620,2236.00
01/10/2016 06:00,2,0.000,ALERT,211.93,302.07,60.018,1452423603,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318942.2,318942.2,15700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423622,2237.00
01/10/2016 06:00,2,0.000,ALERT,212.16,301.47,59.981,1452423603,"274151322000094","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,477714.8,477714.8,5166,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423624,2238.00
01/10/2016 06:00,2,0.000,ALERT,212.61,304.48,59.981,1452423603,"201051344000579","219011344069620",0.00,-8.00,0,302.98,306.58,0.0,0.0,0.000,320343.9,320343.9,11084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423626,2239.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.37,59.986,1452423603,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,317078.4,317078.4,15780,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423627,2240.00
01/10/2016 06:00,2,0.000,ALERT,212.38,301.77,59.981,1452423603,"201051344000438","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,318872.5,318872.5,15729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423629,2241.00
