ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1452423603,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,312934.6,312934.6,15796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423631,2242.00
01/10/2016 06:00,2,0.000,ALERT,212.61,302.98,59.975,1452423603,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,588019.6,588019.6,4951,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423633,2243.00
01/10/2016 06:00,2,0.000,ALERT,212.83,302.07,59.970,1452423603,"274151322000076","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,624641.4,624641.4,4933,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423635,2244.00
01/10/2016 06:00,2,0.000,ALERT,212.83,304.78,59.975,1452423603,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,304677.7,304677.7,11044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423637,2245.00
01/10/2016 06:00,2,0.000,ALERT,212.38,303.28,59.970,1452423603,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,617327.0,617327.0,4962,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423638,2246.00
01/10/2016 06:00,2,0.000,ALERT,212.38,303.58,59.922,1452423603,"201051344000988","219011344069620",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,304669.5,304669.5,11081,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423640,2247.00
01/10/2016 06:00,2,0.000,ALERT,212.16,301.47,60.023,1452423603,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317024.5,317024.5,15709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423642,2248.00
01/10/2016 06:00,2,0.000,ALERT,212.61,304.18,59.981,1452423603,"201051344000458","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,314729.8,314729.8,11093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423644,2249.00
01/10/2016 06:00,2,0.000,ALERT,213.29,303.88,59.970,1452423603,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,312037.8,312037.8,11075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423645,2250.00
01/10/2016 06:00,2,0.000,ALERT,212.83,302.37,59.981,1452423603,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,318294.3,318294.3,15758,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423647,2251.00
01/10/2016 06:00,2,0.000,ALERT,212.61,301.77,59.975,1452423603,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,316018.5,316018.5,15757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423649,2252.00
01/10/2016 06:00,2,0.000,ALERT,212.61,302.68,59.970,1452423603,"201051344001145","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,319240.6,319240.6,15761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423651,2253.00
01/10/2016 06:00,2,0.000,ALERT,212.61,301.77,59.991,1452423603,"201051344000651","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,313384.6,313384.6,15737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423653,2254.00
01/10/2016 06:00,2,0.000,ALERT,211.93,302.07,59.975,1452423603,"274151322000088","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,570908.5,570908.5,4876,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423654,2255.00
01/10/2016 06:00,2,0.000,ALERT,212.83,301.17,59.954,1452423603,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,478002.4,478002.4,5157,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423656,2256.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.37,59.981,1452423603,"201051344001135","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,309874.0,309874.0,15716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423658,2257.00
01/10/2016 06:00,2,0.000,ALERT,212.16,304.18,59.970,1452423603,"201051344000594","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423660,2258.00
01/10/2016 06:00,2,0.000,ALERT,212.38,301.77,60.007,1452423603,"201051344001203","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,316340.2,316340.2,15731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423662,2259.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.07,60.007,1452423603,"274151322000054","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,583260.2,583260.2,4886,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423663,2260.00
01/10/2016 06:00,2,0.000,ALERT,212.83,303.28,59.975,1452423603,"201051344000867","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,305014.5,305014.5,11075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423665,2261.00
01/10/2016 06:00,2,0.000,ALERT,212.16,302.37,59.986,1452423603,"201051344001093","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,314779.9,314779.9,15736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423667,2262.00
01/10/2016 06:00,2,0.000,ALERT,212.38,303.88,59.975,1452423603,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,318365.5,318365.5,11035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423669,2263.00
01/10/2016 06:00,2,0.000,ALERT,212.83,302.98,59.975,1452423603,"201051344000648","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,311968.9,311968.9,11068,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423671,2264.00
01/10/2016 06:00,2,0.000,ALERT,212.83,304.48,59.991,1452423603,"201051344000569","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,319934.6,319934.6,11026,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423673,2265.00
01/10/2016 06:00,2,0.000,ALERT,212.61,304.18,59.981,1452423603,"201051344000983","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,314870.3,314870.3,11059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423674,2266.00
01/10/2016 06:00,2,0.000,ALERT,212.83,303.88,59.981,1452423603,"201051344001158","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,309920.5,309920.5,11106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423676,2267.00
01/10/2016 06:00,2,0.000,ALERT,213.06,304.48,59.986,1452423603,"201051344000576","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,312961.5,312961.5,11033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452423678,2268.00
01/10/2016 06:00,2,0.000,ALERT,212.38,300.87,59.975,1452423603,"274151322000087","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,558373.6,558373.6,4918,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452423680,2269.00
01/10/2016 06:15,2,0.000,ALERT,213.29,304.18,59.986,1452424503,"201051344000645","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,313252.1,313252.1,11046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424506,2270.00
01/10/2016 06:15,2,0.000,ALERT,212.61,302.37,59.975,1452424503,"274151322000085","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,585908.1,585908.1,4905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424507,2271.00
01/10/2016 06:15,2,0.000,ALERT,213.51,304.18,59.986,1452424503,"201051344000633","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305745.9,305745.9,11107,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424509,2272.00
01/10/2016 06:15,2,0.000,ALERT,212.83,304.18,59.996,1452424503,"201051344000469","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,307162.4,307162.4,11079,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424511,2273.00
01/10/2016 06:15,2,0.000,ALERT,212.16,302.37,59.981,1452424503,"201051344000646","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,311519.5,311519.5,15733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424513,2274.00
01/10/2016 06:15,2,0.000,ALERT,212.16,302.68,59.954,1452424503,"274151322000052","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,593708.1,593708.1,4924,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424514,2275.00
01/10/2016 06:15,2,0.000,ALERT,212.61,302.68,59.975,1452424503,"201051344000585","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,316436.2,316436.2,15724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424516,2276.00
01/10/2016 06:15,2,0.000,ALERT,212.38,302.68,59.981,1452424503,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,314644.5,314644.5,15776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424518,2277.00
01/10/2016 06:15,2,0.000,ALERT,212.83,303.28,59.933,1452424503,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,309604.0,309604.0,15720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424520,2278.00
01/10/2016 06:15,2,0.000,ALERT,211.93,302.37,59.975,1452424503,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,318942.2,318942.2,15702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424522,2279.00
01/10/2016 06:15,2,0.000,ALERT,212.38,301.17,59.959,1452424503,"274151322000094","219011344069620",0.00,-10.00,0,299.97,302.98,0.0,0.0,0.000,477714.8,477714.8,5168,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424524,2280.00
01/10/2016 06:15,2,0.000,ALERT,212.61,304.48,59.970,1452424503,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,320343.9,320343.9,11086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424525,2281.00
01/10/2016 06:15,2,0.000,ALERT,212.16,302.68,59.970,1452424503,"201051344000890","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,317078.4,317078.4,15782,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424527,2282.00
01/10/2016 06:15,2,0.000,ALERT,212.61,302.37,59.970,1452424503,"201051344000438","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,318872.5,318872.5,15731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424529,2283.00
01/10/2016 06:15,2,0.000,ALERT,212.61,301.77,59.965,1452424503,"201051344000417","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,312934.6,312934.6,15798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424531,2284.00
01/10/2016 06:15,2,0.000,ALERT,212.61,302.98,59.975,1452424503,"274151322000083","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,588019.6,588019.6,4953,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424533,2285.00
01/10/2016 06:15,2,0.000,ALERT,213.06,302.37,59.959,1452424503,"274151322000076","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,624641.4,624641.4,4935,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424534,2286.00
01/10/2016 06:15,2,0.000,ALERT,212.61,304.78,59.938,1452424503,"201051344000868","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,304677.7,304677.7,11046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424536,2287.00
01/10/2016 06:15,2,0.000,ALERT,212.61,303.28,59.970,1452424503,"274151322000095","219011344069620",0.00,-10.00,0,301.47,304.48,0.0,0.0,0.000,617327.0,617327.0,4964,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424538,2288.00
01/10/2016 06:15,2,0.000,ALERT,212.38,303.88,59.970,1452424503,"201051344000988","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,304669.5,304669.5,11083,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424540,2289.00
01/10/2016 06:15,2,0.000,ALERT,212.16,301.47,60.018,1452424503,"201051344001025","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,317024.5,317024.5,15711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424542,2290.00
01/10/2016 06:15,2,0.000,ALERT,212.61,304.18,59.975,1452424503,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,314729.8,314729.8,11095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424544,2291.00
01/10/2016 06:15,2,0.000,ALERT,213.29,303.88,59.970,1452424503,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,312037.8,312037.8,11077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424545,2292.00
01/10/2016 06:15,2,0.000,ALERT,212.83,302.37,60.002,1452424503,"201051344000685","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,318294.3,318294.3,15760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424547,2293.00
01/10/2016 06:15,2,0.000,ALERT,212.61,301.77,59.933,1452424503,"201051344000917","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,316018.5,316018.5,15759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424549,2294.00
01/10/2016 06:15,2,0.000,ALERT,212.61,302.37,59.996,1452424503,"201051344001145","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,319240.6,319240.6,15763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424551,2295.00
01/10/2016 06:15,2,0.000,ALERT,212.38,301.77,59.922,1452424503,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313384.6,313384.6,15739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424553,2296.00
01/10/2016 06:15,2,0.000,ALERT,212.16,301.77,59.991,1452424503,"274151322000088","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,570908.5,570908.5,4878,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424554,2297.00
01/10/2016 06:15,2,0.000,ALERT,213.06,301.47,59.981,1452424503,"274151322000068","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,478002.4,478002.4,5159,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424556,2298.00
01/10/2016 06:15,2,0.000,ALERT,212.16,302.37,59.970,1452424503,"201051344001135","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,309874.0,309874.0,15718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424558,2299.00
01/10/2016 06:15,2,0.000,ALERT,212.38,304.78,59.970,1452424503,"201051344000594","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424560,2300.00
01/10/2016 06:15,2,0.000,ALERT,212.38,301.77,59.975,1452424503,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,316340.2,316340.2,15733,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424562,2301.00
01/10/2016 06:15,2,0.000,ALERT,212.38,302.98,59.944,1452424503,"274151322000054","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,583260.2,583260.2,4888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424563,2302.00
01/10/2016 06:15,2,0.000,ALERT,213.06,303.88,59.912,1452424503,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,305014.5,305014.5,11077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424565,2303.00
01/10/2016 06:15,2,0.000,ALERT,212.38,302.07,59.965,1452424503,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,314779.9,314779.9,15738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424567,2304.00
01/10/2016 06:15,2,0.000,ALERT,212.61,304.48,59.965,1452424503,"201051344000900","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,318365.5,318365.5,11037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424569,2305.00
01/10/2016 06:15,2,0.000,ALERT,213.06,303.58,59.917,1452424503,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,311968.9,311968.9,11070,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424571,2306.00
01/10/2016 06:15,2,0.000,ALERT,212.83,304.78,59.965,1452424503,"201051344000569","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,319934.6,319934.6,11028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424573,2307.00
01/10/2016 06:15,2,0.000,ALERT,212.83,304.48,59.970,1452424503,"201051344000983","219011344069620",0.00,-8.50,0,302.37,305.68,0.0,0.0,0.000,314870.3,314870.3,11061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424574,2308.00
01/10/2016 06:15,2,0.000,ALERT,213.06,304.18,59.954,1452424503,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,309920.5,309920.5,11108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452424576,2309.00
01/10/2016 06:15,2,0.000,ALERT,213.29,304.78,59.959,1452424503,"201051344000576","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,312961.5,312961.5,11035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424578,2310.00
01/10/2016 06:15,2,0.000,ALERT,212.61,301.17,59.959,1452424503,"274151322000087","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,558373.6,558373.6,4920,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452424580,2311.00
01/10/2016 06:30,2,0.000,ALERT,213.51,305.08,59.965,1452425404,"201051344000645","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,313252.1,313252.1,11048,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425406,2312.00
01/10/2016 06:30,2,0.000,ALERT,213.06,302.98,59.954,1452425404,"274151322000085","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,585908.1,585908.1,4907,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425407,2313.00
01/10/2016 06:30,2,0.000,ALERT,213.74,304.78,59.975,1452425404,"201051344000633","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,305745.9,305745.9,11109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425409,2314.00
01/10/2016 06:30,2,0.000,ALERT,213.06,304.78,59.970,1452425404,"201051344000469","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,307162.4,307162.4,11081,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425411,2315.00
01/10/2016 06:30,2,0.000,ALERT,212.38,302.68,59.975,1452425404,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,311519.5,311519.5,15735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425413,2316.00
01/10/2016 06:30,2,0.000,ALERT,212.38,303.88,59.949,1452425404,"274151322000052","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,593708.1,593708.1,4926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425415,2317.00
01/10/2016 06:30,2,0.000,ALERT,212.83,302.98,59.970,1452425404,"201051344000585","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,316436.2,316436.2,15726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425416,2318.00
01/10/2016 06:30,2,0.000,ALERT,212.83,303.28,59.944,1452425404,"201051344001230","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,314644.5,314644.5,15778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425418,2319.00
01/10/2016 06:30,2,0.000,ALERT,213.06,303.58,59.944,1452425404,"201051344000582","219011344069620",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,309604.0,309604.0,15722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425420,2320.00
01/10/2016 06:30,2,0.000,ALERT,212.38,302.68,59.917,1452425404,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,318942.2,318942.2,15704,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425422,2321.00
01/10/2016 06:30,2,0.000,ALERT,212.61,302.37,59.938,1452425404,"274151322000094","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,477714.8,477714.8,5170,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425424,2322.00
01/10/2016 06:30,2,0.000,ALERT,213.06,305.68,59.986,1452425404,"201051344000579","219011344069620",0.00,-8.50,0,302.37,307.18,0.0,0.0,0.000,320343.9,320343.9,11088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425426,2323.00
01/10/2016 06:30,2,0.000,ALERT,212.61,303.28,59.954,1452425404,"201051344000890","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,317078.4,317078.4,15784,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425428,2324.00
01/10/2016 06:30,2,0.000,ALERT,212.83,302.68,59.965,1452425404,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318872.5,318872.5,15733,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425429,2325.00
01/10/2016 06:30,2,0.000,ALERT,213.06,302.37,59.949,1452425404,"201051344000417","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,312934.6,312934.6,15800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425431,2326.00
01/10/2016 06:30,2,0.000,ALERT,212.83,303.28,59.944,1452425404,"274151322000083","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,588019.6,588019.6,4955,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425433,2327.00
01/10/2016 06:30,2,0.000,ALERT,213.29,303.28,59.938,1452425404,"274151322000076","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,624641.4,624641.4,4937,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425435,2328.00
01/10/2016 06:30,2,0.000,ALERT,213.06,305.68,59.965,1452425404,"201051344000868","219011344069620",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,304677.7,304677.7,11048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425436,2329.00
01/10/2016 06:30,2,0.000,ALERT,212.83,304.18,59.949,1452425404,"274151322000095","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,617327.0,617327.0,4966,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425438,2330.00
01/10/2016 06:30,2,0.000,ALERT,212.83,304.48,59.938,1452425404,"201051344000988","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,304669.5,304669.5,11085,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425440,2331.00
01/10/2016 06:30,2,0.000,ALERT,212.38,301.77,59.949,1452425404,"201051344001025","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,317024.5,317024.5,15713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425442,2332.00
01/10/2016 06:30,2,0.000,ALERT,213.06,304.78,59.959,1452425404,"201051344000458","219011344069620",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,314729.8,314729.8,11097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425444,2333.00
01/10/2016 06:30,2,0.000,ALERT,213.51,304.48,59.944,1452425404,"201051344000853","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,312037.8,312037.8,11079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425445,2334.00
01/10/2016 06:30,2,0.000,ALERT,213.06,302.37,59.944,1452425404,"201051344000685","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,318294.3,318294.3,15762,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425447,2335.00
01/10/2016 06:30,2,0.000,ALERT,213.06,302.37,59.933,1452425404,"201051344000917","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,316018.5,316018.5,15761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425449,2336.00
01/10/2016 06:30,2,0.000,ALERT,213.06,302.98,59.944,1452425404,"201051344001145","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,319240.6,319240.6,15765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425451,2337.00
01/10/2016 06:30,2,0.000,ALERT,212.83,302.07,59.954,1452425404,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,313384.6,313384.6,15741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425453,2338.00
01/10/2016 06:30,2,0.000,ALERT,211.93,302.37,59.954,1452425404,"274151322000088","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,570908.5,570908.5,4880,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425455,2339.00
01/10/2016 06:30,2,0.000,ALERT,213.29,301.77,59.944,1452425404,"274151322000068","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,478002.4,478002.4,5161,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425457,2340.00
01/10/2016 06:30,2,0.000,ALERT,212.38,302.68,59.975,1452425404,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,309874.0,309874.0,15720,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425459,2341.00
01/10/2016 06:30,2,0.000,ALERT,212.38,304.48,59.896,1452425404,"201051344000594","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,315763.2,315763.2,11097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425460,2342.00
01/10/2016 06:30,2,0.000,ALERT,212.83,302.37,59.938,1452425404,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,316340.2,316340.2,15735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425462,2343.00
01/10/2016 06:30,2,0.000,ALERT,212.38,302.07,59.938,1452425404,"274151322000054","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,583260.2,583260.2,4890,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425464,2344.00
01/10/2016 06:30,2,0.000,ALERT,213.29,303.58,59.933,1452425404,"201051344000867","219011344069620",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,305014.5,305014.5,11079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425466,2345.00
01/10/2016 06:30,2,0.000,ALERT,212.61,302.98,59.959,1452425404,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,314779.9,314779.9,15740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425468,2346.00
01/10/2016 06:30,2,0.000,ALERT,212.61,304.48,59.917,1452425404,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,318365.5,318365.5,11039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425469,2347.00
01/10/2016 06:30,2,0.000,ALERT,213.06,303.58,59.922,1452425404,"201051344000648","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,311968.9,311968.9,11072,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425471,2348.00
01/10/2016 06:30,2,0.000,ALERT,213.06,305.08,59.965,1452425404,"201051344000569","219011344069620",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,319934.6,319934.6,11030,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425473,2349.00
01/10/2016 06:30,2,0.000,ALERT,212.83,304.48,59.965,1452425404,"201051344000983","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,314870.3,314870.3,11063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452425475,2350.00
01/10/2016 06:30,2,0.000,ALERT,213.06,304.48,59.965,1452425404,"201051344001158","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,309920.5,309920.5,11110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425476,2351.00
01/10/2016 06:30,2,0.000,ALERT,213.51,305.08,59.965,1452425404,"201051344000576","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,312961.5,312961.5,11037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425478,2352.00
01/10/2016 06:30,2,0.000,ALERT,212.38,301.47,59.970,1452425404,"274151322000087","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,558373.6,558373.6,4922,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452425480,2353.00
01/10/2016 06:45,2,0.000,ALERT,213.29,304.18,59.975,1452426303,"201051344000645","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,313252.1,313252.1,11050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426305,2354.00
01/10/2016 06:45,2,0.000,ALERT,212.61,302.37,59.970,1452426303,"274151322000085","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,585908.1,585908.1,4909,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426307,2355.00
01/10/2016 06:45,2,0.000,ALERT,213.51,304.48,59.975,1452426303,"201051344000633","219011344069620",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,305745.9,305745.9,11111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426309,2356.00
01/10/2016 06:45,2,0.000,ALERT,213.06,304.48,59.965,1452426303,"201051344000469","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,307162.4,307162.4,11083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426311,2357.00
01/10/2016 06:45,2,0.000,ALERT,212.16,302.37,59.970,1452426303,"201051344000646","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,311519.5,311519.5,15737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426313,2358.00
01/10/2016 06:45,2,0.000,ALERT,212.16,303.28,59.970,1452426303,"274151322000052","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,593708.1,593708.1,4928,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426314,2359.00
01/10/2016 06:45,2,0.000,ALERT,212.61,302.68,59.986,1452426303,"201051344000585","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,316436.2,316436.2,15728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426316,2360.00
01/10/2016 06:45,2,0.000,ALERT,212.38,302.68,59.970,1452426303,"201051344001230","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,314644.5,314644.5,15780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426318,2361.00
01/10/2016 06:45,2,0.000,ALERT,212.83,303.28,59.975,1452426303,"201051344000582","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,309604.0,309604.0,15724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426320,2362.00
01/10/2016 06:45,2,0.000,ALERT,211.93,302.07,59.975,1452426303,"201051344000955","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,318942.2,318942.2,15706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426322,2363.00
01/10/2016 06:45,2,0.000,ALERT,212.38,301.17,59.965,1452426303,"274151322000094","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,477714.8,477714.8,5172,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426324,2364.00
01/10/2016 06:45,2,0.000,ALERT,212.83,305.38,59.975,1452426303,"201051344000579","219011344069620",0.00,-8.50,0,303.28,307.48,0.0,0.0,0.000,320343.9,320343.9,11090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426326,2365.00
01/10/2016 06:45,2,0.000,ALERT,212.16,302.68,59.981,1452426303,"201051344000890","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15786,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426327,2366.00
01/10/2016 06:45,2,0.000,ALERT,212.38,302.07,59.975,1452426303,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318872.5,318872.5,15735,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426329,2367.00
01/10/2016 06:45,2,0.000,ALERT,212.61,301.77,59.991,1452426303,"201051344000417","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,312934.6,312934.6,15802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426331,2368.00
01/10/2016 06:45,2,0.000,ALERT,212.61,302.68,60.007,1452426303,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,588019.6,588019.6,4957,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426333,2369.00
01/10/2016 06:45,2,0.000,ALERT,213.06,302.07,59.928,1452426303,"274151322000076","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,624641.4,624641.4,4939,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426335,2370.00
01/10/2016 06:45,2,0.000,ALERT,213.06,305.38,59.975,1452426303,"201051344000868","219011344069620",0.00,-8.00,0,303.58,307.18,0.0,0.0,0.000,304677.7,304677.7,11050,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426337,2371.00
01/10/2016 06:45,2,0.000,ALERT,212.61,302.98,59.970,1452426303,"274151322000095","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,617327.0,617327.0,4968,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426338,2372.00
01/10/2016 06:45,2,0.000,ALERT,212.61,304.18,59.981,1452426303,"201051344000988","219011344069620",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,304669.5,304669.5,11087,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426340,2373.00
01/10/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1452426303,"201051344001025","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,317024.5,317024.5,15715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426342,2374.00
01/10/2016 06:45,2,0.000,ALERT,212.83,304.48,59.991,1452426303,"201051344000458","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,314729.8,314729.8,11099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426344,2375.00
01/10/2016 06:45,2,0.000,ALERT,213.29,303.88,59.975,1452426303,"201051344000853","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,312037.8,312037.8,11081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426346,2376.00
01/10/2016 06:45,2,0.000,ALERT,212.83,302.07,59.975,1452426303,"201051344000685","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,318294.3,318294.3,15764,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426347,2377.00
01/10/2016 06:45,2,0.000,ALERT,212.61,301.47,59.970,1452426303,"201051344000917","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,316018.5,316018.5,15763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426349,2378.00
01/10/2016 06:45,2,0.000,ALERT,212.61,302.37,60.002,1452426303,"201051344001145","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,319240.6,319240.6,15767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426351,2379.00
01/10/2016 06:45,2,0.000,ALERT,212.38,301.47,59.938,1452426303,"201051344000651","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,313384.6,313384.6,15743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426353,2380.00
01/10/2016 06:45,2,0.000,ALERT,211.93,301.77,59.970,1452426303,"274151322000088","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,570908.5,570908.5,4882,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426355,2381.00
01/10/2016 06:45,2,0.000,ALERT,213.06,301.17,59.981,1452426303,"274151322000068","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,478002.4,478002.4,5163,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426356,2382.00
01/10/2016 06:45,2,0.000,ALERT,212.16,302.07,59.949,1452426303,"201051344001135","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,309874.0,309874.0,15722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426358,2383.00
01/10/2016 06:45,2,0.000,ALERT,212.38,304.78,60.007,1452426303,"201051344000594","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,315763.2,315763.2,11099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426360,2384.00
01/10/2016 06:45,2,0.000,ALERT,212.38,301.47,59.965,1452426303,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,316340.2,316340.2,15737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426362,2385.00
01/10/2016 06:45,2,0.000,ALERT,212.16,302.68,59.986,1452426303,"274151322000054","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,583260.2,583260.2,4892,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426364,2386.00
01/10/2016 06:45,2,0.000,ALERT,213.06,303.58,59.986,1452426303,"201051344000867","219011344069620",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,305014.5,305014.5,11081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426365,2387.00
