ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 06:45,2,0.000,ALERT,212.38,302.07,59.986,1452426303,"201051344001093","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,314779.9,314779.9,15742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426367,2388.00
01/10/2016 06:45,2,0.000,ALERT,212.61,304.18,59.991,1452426303,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,318365.5,318365.5,11041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426369,2389.00
01/10/2016 06:45,2,0.000,ALERT,213.06,303.58,59.970,1452426303,"201051344000648","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,311968.9,311968.9,11074,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426371,2390.00
01/10/2016 06:45,2,0.000,ALERT,213.06,305.08,59.975,1452426303,"201051344000569","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,319934.6,319934.6,11032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426373,2391.00
01/10/2016 06:45,2,0.000,ALERT,212.83,304.18,59.938,1452426303,"201051344000983","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,314870.3,314870.3,11065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426375,2392.00
01/10/2016 06:45,2,0.000,ALERT,212.83,304.18,59.965,1452426303,"201051344001158","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,309920.5,309920.5,11112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452426376,2393.00
01/10/2016 06:45,2,0.000,ALERT,213.29,305.08,59.949,1452426303,"201051344000576","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,312961.5,312961.5,11039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426378,2394.00
01/10/2016 06:45,2,0.000,ALERT,212.38,300.57,59.996,1452426303,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,558373.6,558373.6,4924,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452426380,2395.00
01/10/2016 07:00,2,0.000,ALERT,213.29,303.88,59.981,1452427203,"201051344000645","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,313252.1,313252.1,11052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427205,2396.00
01/10/2016 07:00,2,0.000,ALERT,212.83,302.07,59.959,1452427203,"274151322000085","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,585908.1,585908.1,4911,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427207,2397.00
01/10/2016 07:00,2,0.000,ALERT,213.51,303.58,59.991,1452427203,"201051344000633","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427208,2398.00
01/10/2016 07:00,2,0.000,ALERT,212.83,303.88,59.981,1452427203,"201051344000469","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,307162.4,307162.4,11085,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427210,2399.00
01/10/2016 07:00,2,0.000,ALERT,212.16,302.07,59.981,1452427203,"201051344000646","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,311519.5,311519.5,15739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427212,2400.00
01/10/2016 07:00,2,0.000,ALERT,212.38,302.37,59.986,1452427203,"274151322000052","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,593708.1,593708.1,4930,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427214,2401.00
01/10/2016 07:00,2,0.000,ALERT,212.61,302.37,59.970,1452427203,"201051344000585","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,316436.2,316436.2,15730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427216,2402.00
01/10/2016 07:00,2,0.000,ALERT,212.38,302.37,59.970,1452427203,"201051344001230","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,314644.5,314644.5,15782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427217,2403.00
01/10/2016 07:00,2,0.000,ALERT,212.83,302.98,59.970,1452427203,"201051344000582","219011344069620",0.00,-10.00,0,301.47,304.48,0.0,0.0,0.000,309604.0,309604.0,15726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427219,2404.00
01/10/2016 07:00,2,0.000,ALERT,212.16,302.07,59.944,1452427203,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,318942.2,318942.2,15708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427221,2405.00
01/10/2016 07:00,2,0.000,ALERT,212.61,302.07,59.975,1452427203,"274151322000094","219011344069620",0.00,-10.00,0,299.97,302.98,0.0,0.0,0.000,477714.8,477714.8,5174,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427223,2406.00
01/10/2016 07:00,2,0.000,ALERT,212.83,304.78,59.970,1452427203,"201051344000579","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,320343.9,320343.9,11092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427225,2407.00
01/10/2016 07:00,2,0.000,ALERT,212.16,302.37,59.965,1452427203,"201051344000890","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,317078.4,317078.4,15788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427226,2408.00
01/10/2016 07:00,2,0.000,ALERT,212.38,301.77,59.965,1452427203,"201051344000438","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,318872.5,318872.5,15737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427228,2409.00
01/10/2016 07:00,2,0.000,ALERT,212.61,301.47,59.970,1452427203,"201051344000417","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,312934.6,312934.6,15804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427230,2410.00
01/10/2016 07:00,2,0.000,ALERT,212.83,302.68,59.959,1452427203,"274151322000083","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,588019.6,588019.6,4959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427232,2411.00
01/10/2016 07:00,2,0.000,ALERT,213.06,302.37,59.949,1452427203,"274151322000076","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,624641.4,624641.4,4941,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427233,2412.00
01/10/2016 07:00,2,0.000,ALERT,212.83,304.78,59.965,1452427203,"201051344000868","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,304677.7,304677.7,11052,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427235,2413.00
01/10/2016 07:00,2,0.000,ALERT,212.61,302.98,59.954,1452427203,"274151322000095","219011344069620",0.00,-10.00,0,301.47,304.48,0.0,0.0,0.000,617327.0,617327.0,4970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427237,2414.00
01/10/2016 07:00,2,0.000,ALERT,212.61,303.58,59.922,1452427203,"201051344000988","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,304669.5,304669.5,11089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427239,2415.00
01/10/2016 07:00,2,0.000,ALERT,212.16,301.17,59.954,1452427203,"201051344001025","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,317024.5,317024.5,15717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427241,2416.00
01/10/2016 07:00,2,0.000,ALERT,212.61,303.88,59.959,1452427203,"201051344000458","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,314729.8,314729.8,11101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427243,2417.00
01/10/2016 07:00,2,0.000,ALERT,213.29,303.88,59.986,1452427203,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,312037.8,312037.8,11083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427245,2418.00
01/10/2016 07:00,2,0.000,ALERT,212.83,301.77,59.944,1452427203,"201051344000685","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,318294.3,318294.3,15766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427246,2419.00
01/10/2016 07:00,2,0.000,ALERT,212.38,301.17,59.959,1452427203,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,316018.5,316018.5,15765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427248,2420.00
01/10/2016 07:00,2,0.000,ALERT,212.61,302.07,59.912,1452427203,"201051344001145","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,319240.6,319240.6,15769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427250,2421.00
01/10/2016 07:00,2,0.000,ALERT,212.38,301.17,59.944,1452427203,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,313384.6,313384.6,15745,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427252,2422.00
01/10/2016 07:00,2,0.000,ALERT,211.93,301.17,59.907,1452427203,"274151322000088","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,570908.5,570908.5,4884,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427254,2423.00
01/10/2016 07:00,2,0.000,ALERT,213.29,301.17,59.944,1452427203,"274151322000068","219011344069620",0.00,-8.00,0,299.97,302.68,0.0,0.0,0.000,478002.4,478002.4,5165,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427255,2424.00
01/10/2016 07:00,2,0.000,ALERT,211.93,301.77,59.949,1452427203,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,309874.0,309874.0,15724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427257,2425.00
01/10/2016 07:00,2,0.000,ALERT,212.16,303.88,59.896,1452427203,"201051344000594","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,315763.2,315763.2,11101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427259,2426.00
01/10/2016 07:00,2,0.000,ALERT,212.38,301.17,59.949,1452427203,"201051344001203","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,316340.2,316340.2,15739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427261,2427.00
01/10/2016 07:00,2,0.000,ALERT,212.38,302.07,59.944,1452427203,"274151322000054","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,583260.2,583260.2,4894,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427262,2428.00
01/10/2016 07:00,2,0.000,ALERT,212.83,303.28,59.928,1452427203,"201051344000867","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,305014.5,305014.5,11083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427264,2429.00
01/10/2016 07:00,2,0.000,ALERT,212.38,301.77,59.949,1452427203,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,314779.9,314779.9,15744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427266,2430.00
01/10/2016 07:00,2,0.000,ALERT,212.38,303.58,59.944,1452427203,"201051344000900","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,318365.5,318365.5,11043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427268,2431.00
01/10/2016 07:00,2,0.000,ALERT,212.83,302.68,59.901,1452427203,"201051344000648","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,311968.9,311968.9,11076,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427270,2432.00
01/10/2016 07:00,2,0.000,ALERT,212.83,304.18,59.933,1452427203,"201051344000569","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,319934.6,319934.6,11034,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427272,2433.00
01/10/2016 07:00,2,0.000,ALERT,212.61,303.58,59.933,1452427203,"201051344000983","219011344069620",0.00,-8.50,0,302.68,305.98,0.0,0.0,0.000,314870.3,314870.3,11067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427273,2434.00
01/10/2016 07:00,2,0.000,ALERT,212.83,303.88,59.944,1452427203,"201051344001158","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,309920.5,309920.5,11114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427275,2435.00
01/10/2016 07:00,2,0.000,ALERT,213.29,304.18,59.917,1452427203,"201051344000576","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,312961.5,312961.5,11041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452427277,2436.00
01/10/2016 07:00,2,0.000,ALERT,212.38,300.27,59.938,1452427203,"274151322000087","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,558373.6,558373.6,4926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452427279,2437.00
01/10/2016 07:15,2,0.000,ALERT,213.29,304.18,59.996,1452428103,"201051344000645","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,313252.1,313252.1,11054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428105,2438.00
01/10/2016 07:15,2,0.000,ALERT,212.38,301.77,59.991,1452428103,"274151322000085","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,585908.1,585908.1,4913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428107,2439.00
01/10/2016 07:15,2,0.000,ALERT,213.51,304.18,59.991,1452428103,"201051344000633","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,305745.9,305745.9,11115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428109,2440.00
01/10/2016 07:15,2,0.000,ALERT,212.83,304.18,59.986,1452428103,"201051344000469","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,307162.4,307162.4,11087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428110,2441.00
01/10/2016 07:15,2,0.000,ALERT,212.16,301.77,60.028,1452428103,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,311519.5,311519.5,15741,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428112,2442.00
01/10/2016 07:15,2,0.000,ALERT,212.16,301.17,59.954,1452428103,"274151322000052","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,593708.1,593708.1,4932,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428114,2443.00
01/10/2016 07:15,2,0.000,ALERT,212.38,302.07,59.970,1452428103,"201051344000585","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,316436.2,316436.2,15732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428116,2444.00
01/10/2016 07:15,2,0.000,ALERT,212.16,302.07,59.991,1452428103,"201051344001230","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,314644.5,314644.5,15784,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428118,2445.00
01/10/2016 07:15,2,0.000,ALERT,212.83,302.68,59.996,1452428103,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,309604.0,309604.0,15728,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428119,2446.00
01/10/2016 07:15,2,0.000,ALERT,211.93,301.77,59.991,1452428103,"201051344000955","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,318942.2,318942.2,15710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428121,2447.00
01/10/2016 07:15,2,0.000,ALERT,212.38,300.87,59.991,1452428103,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5176,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428123,2448.00
01/10/2016 07:15,2,0.000,ALERT,213.06,305.08,59.991,1452428103,"201051344000579","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,320343.9,320343.9,11094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428125,2449.00
01/10/2016 07:15,2,0.000,ALERT,212.16,302.37,59.996,1452428103,"201051344000890","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,317078.4,317078.4,15790,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428127,2450.00
01/10/2016 07:15,2,0.000,ALERT,212.38,301.77,60.028,1452428103,"201051344000438","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,318872.5,318872.5,15739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428129,2451.00
01/10/2016 07:15,2,0.000,ALERT,212.38,301.17,59.986,1452428103,"201051344000417","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,312934.6,312934.6,15806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428131,2452.00
01/10/2016 07:15,2,0.000,ALERT,212.61,302.07,59.996,1452428103,"274151322000083","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,588019.6,588019.6,4961,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428133,2453.00
01/10/2016 07:15,2,0.000,ALERT,213.06,302.07,59.965,1452428103,"274151322000076","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,624641.4,624641.4,4943,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428135,2454.00
01/10/2016 07:15,2,0.000,ALERT,212.83,305.08,60.007,1452428103,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,304677.7,304677.7,11054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428136,2455.00
01/10/2016 07:15,2,0.000,ALERT,212.61,302.98,59.986,1452428103,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,617327.0,617327.0,4972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428138,2456.00
01/10/2016 07:15,2,0.000,ALERT,212.61,304.18,59.996,1452428103,"201051344000988","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,304669.5,304669.5,11091,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428140,2457.00
01/10/2016 07:15,2,0.000,ALERT,211.93,300.87,59.981,1452428103,"201051344001025","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317024.5,317024.5,15719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428142,2458.00
01/10/2016 07:15,2,0.000,ALERT,212.61,304.18,59.991,1452428103,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,314729.8,314729.8,11103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428144,2459.00
01/10/2016 07:15,2,0.000,ALERT,213.29,303.88,59.986,1452428103,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,312037.8,312037.8,11085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428145,2460.00
01/10/2016 07:15,2,0.000,ALERT,212.61,301.77,60.002,1452428103,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,318294.3,318294.3,15768,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428147,2461.00
01/10/2016 07:15,2,0.000,ALERT,212.61,301.77,60.002,1452428103,"201051344000917","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,316018.5,316018.5,15767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452428149,2462.00
01/10/2016 07:15,2,0.000,ALERT,212.38,302.07,59.970,1452428103,"201051344001145","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,319240.6,319240.6,15771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428151,2463.00
01/10/2016 07:15,2,0.000,ALERT,212.38,301.17,59.996,1452428103,"201051344000651","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,313384.6,313384.6,15747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428152,2464.00
01/10/2016 07:15,2,0.000,ALERT,211.93,301.77,59.991,1452428103,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,570908.5,570908.5,4886,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428154,2465.00
01/10/2016 07:15,2,0.000,ALERT,213.06,300.57,60.018,1452428103,"274151322000068","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,478002.4,478002.4,5167,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428156,2466.00
01/10/2016 07:15,2,0.000,ALERT,211.93,301.77,60.007,1452428103,"201051344001135","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,309874.0,309874.0,15726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428158,2467.00
01/10/2016 07:15,2,0.000,ALERT,212.38,304.78,60.007,1452428103,"201051344000594","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,315763.2,315763.2,11103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428160,2468.00
01/10/2016 07:15,2,0.000,ALERT,212.16,301.17,59.991,1452428103,"201051344001203","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,316340.2,316340.2,15741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428161,2469.00
01/10/2016 07:15,2,0.000,ALERT,212.38,301.77,60.002,1452428103,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,583260.2,583260.2,4896,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428163,2470.00
01/10/2016 07:15,2,0.000,ALERT,213.06,303.58,59.986,1452428103,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,305014.5,305014.5,11085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428165,2471.00
01/10/2016 07:15,2,0.000,ALERT,212.16,301.47,59.981,1452428103,"201051344001093","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,314779.9,314779.9,15746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428167,2472.00
01/10/2016 07:15,2,0.000,ALERT,212.61,304.18,59.991,1452428103,"201051344000900","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,318365.5,318365.5,11045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428168,2473.00
01/10/2016 07:15,2,0.000,ALERT,213.06,303.58,59.986,1452428103,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,311968.9,311968.9,11078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428170,2474.00
01/10/2016 07:15,2,0.000,ALERT,212.83,304.48,59.991,1452428103,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,319934.6,319934.6,11036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428172,2475.00
01/10/2016 07:15,2,0.000,ALERT,212.61,304.48,59.991,1452428103,"201051344000983","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,314870.3,314870.3,11069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428174,2476.00
01/10/2016 07:15,2,0.000,ALERT,213.06,304.18,59.996,1452428103,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,309920.5,309920.5,11116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428176,2477.00
01/10/2016 07:15,2,0.000,ALERT,213.29,304.78,59.965,1452428103,"201051344000576","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,312961.5,312961.5,11043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428178,2478.00
01/10/2016 07:15,2,0.000,ALERT,212.38,300.27,59.991,1452428103,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,558373.6,558373.6,4928,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452428179,2479.00
01/10/2016 07:30,2,0.000,ALERT,212.61,302.37,59.965,1452429004,"201051344000645","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,313252.1,313252.1,11056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429006,2480.00
01/10/2016 07:30,2,0.000,ALERT,212.16,301.77,59.954,1452429004,"274151322000085","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,585908.1,585908.1,4915,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429008,2481.00
01/10/2016 07:30,2,0.000,ALERT,212.83,302.68,59.970,1452429004,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305745.9,305745.9,11117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429009,2482.00
01/10/2016 07:30,2,0.000,ALERT,212.38,302.68,59.965,1452429004,"201051344000469","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,307162.4,307162.4,11089,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429011,2483.00
01/10/2016 07:30,2,0.000,ALERT,211.70,301.47,59.965,1452429004,"201051344000646","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,311519.5,311519.5,15743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429013,2484.00
01/10/2016 07:30,2,0.000,ALERT,211.70,300.87,59.959,1452429004,"274151322000052","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,593708.1,593708.1,4934,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429015,2485.00
01/10/2016 07:30,2,0.000,ALERT,211.93,301.17,59.970,1452429004,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,316436.2,316436.2,15734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429016,2486.00
01/10/2016 07:30,2,0.000,ALERT,212.16,301.47,59.965,1452429004,"201051344001230","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,314644.5,314644.5,15786,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429018,2487.00
01/10/2016 07:30,2,0.000,ALERT,212.38,302.07,59.959,1452429004,"201051344000582","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,309604.0,309604.0,15730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429020,2488.00
01/10/2016 07:30,2,0.000,ALERT,211.48,300.87,59.959,1452429004,"201051344000955","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,318942.2,318942.2,15712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429022,2489.00
01/10/2016 07:30,2,0.000,ALERT,211.93,300.57,59.949,1452429004,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,477714.8,477714.8,5178,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429024,2490.00
01/10/2016 07:30,2,0.000,ALERT,212.16,303.28,59.954,1452429004,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,320343.9,320343.9,11096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429026,2491.00
01/10/2016 07:30,2,0.000,ALERT,211.70,301.47,59.959,1452429004,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,317078.4,317078.4,15792,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429028,2492.00
01/10/2016 07:30,2,0.000,ALERT,211.93,301.17,59.954,1452429004,"201051344000438","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318872.5,318872.5,15741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429029,2493.00
01/10/2016 07:30,2,0.000,ALERT,212.16,300.57,59.954,1452429004,"201051344000417","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,312934.6,312934.6,15808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429031,2494.00
01/10/2016 07:30,2,0.000,ALERT,212.38,302.07,59.954,1452429004,"274151322000083","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,588019.6,588019.6,4963,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429033,2495.00
01/10/2016 07:30,2,0.000,ALERT,212.61,301.17,59.907,1452429004,"274151322000076","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,624641.4,624641.4,4945,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429035,2496.00
01/10/2016 07:30,2,0.000,ALERT,212.38,303.28,59.959,1452429004,"201051344000868","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,304677.7,304677.7,11056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429037,2497.00
01/10/2016 07:30,2,0.000,ALERT,212.16,302.37,59.949,1452429004,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,617327.0,617327.0,4974,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429038,2498.00
01/10/2016 07:30,2,0.000,ALERT,211.93,302.37,59.944,1452429004,"201051344000988","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,304669.5,304669.5,11093,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429040,2499.00
01/10/2016 07:30,2,0.000,ALERT,211.70,300.27,59.954,1452429004,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,317024.5,317024.5,15721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429042,2500.00
01/10/2016 07:30,2,0.000,ALERT,212.16,302.68,59.954,1452429004,"201051344000458","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,314729.8,314729.8,11105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429044,2501.00
01/10/2016 07:30,2,0.000,ALERT,212.61,302.37,59.954,1452429004,"201051344000853","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,312037.8,312037.8,11087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429046,2502.00
01/10/2016 07:30,2,0.000,ALERT,212.16,301.17,59.933,1452429004,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,318294.3,318294.3,15770,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429047,2503.00
01/10/2016 07:30,2,0.000,ALERT,212.16,300.87,59.954,1452429004,"201051344000917","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,316018.5,316018.5,15769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429049,2504.00
01/10/2016 07:30,2,0.000,ALERT,212.16,301.17,59.938,1452429004,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,319240.6,319240.6,15773,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429051,2505.00
01/10/2016 07:30,2,0.000,ALERT,211.93,300.57,59.965,1452429004,"201051344000651","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,313384.6,313384.6,15749,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429053,2506.00
01/10/2016 07:30,2,0.000,ALERT,211.70,301.17,59.912,1452429004,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,570908.5,570908.5,4888,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429055,2507.00
01/10/2016 07:30,2,0.000,ALERT,212.83,300.57,59.949,1452429004,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.07,0.0,0.0,0.000,478002.4,478002.4,5169,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429056,2508.00
01/10/2016 07:30,2,0.000,ALERT,211.48,301.17,59.959,1452429004,"201051344001135","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,309874.0,309874.0,15728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429058,2509.00
01/10/2016 07:30,2,0.000,ALERT,211.70,302.98,59.996,1452429004,"201051344000594","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,315763.2,315763.2,11105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429060,2510.00
01/10/2016 07:30,2,0.000,ALERT,211.93,300.57,59.959,1452429004,"201051344001203","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,316340.2,316340.2,15743,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429062,2511.00
01/10/2016 07:30,2,0.000,ALERT,211.70,302.07,59.959,1452429004,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,583260.2,583260.2,4898,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429063,2512.00
01/10/2016 07:30,2,0.000,ALERT,212.38,302.07,59.954,1452429004,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,305014.5,305014.5,11087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429065,2513.00
01/10/2016 07:30,2,0.000,ALERT,211.70,300.87,59.954,1452429004,"201051344001093","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,314779.9,314779.9,15748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429067,2514.00
01/10/2016 07:30,2,0.000,ALERT,211.93,302.68,59.965,1452429004,"201051344000900","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,318365.5,318365.5,11047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429069,2515.00
01/10/2016 07:30,2,0.000,ALERT,212.38,301.77,59.928,1452429004,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,311968.9,311968.9,11080,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429071,2516.00
01/10/2016 07:30,2,0.000,ALERT,212.16,302.98,59.965,1452429004,"201051344000569","219011344069620",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,319934.6,319934.6,11038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429073,2517.00
01/10/2016 07:30,2,0.000,ALERT,212.16,302.68,60.002,1452429004,"201051344000983","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,314870.3,314870.3,11071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429074,2518.00
01/10/2016 07:30,2,0.000,ALERT,212.38,302.68,59.970,1452429004,"201051344001158","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,309920.5,309920.5,11118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429076,2519.00
01/10/2016 07:30,2,0.000,ALERT,212.61,302.98,59.965,1452429004,"201051344000576","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,312961.5,312961.5,11045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429078,2520.00
01/10/2016 07:30,2,0.000,ALERT,211.93,300.27,59.975,1452429004,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,558373.6,558373.6,4930,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429080,2521.00
01/10/2016 07:45,2,0.000,ALERT,212.61,302.37,59.965,1452429903,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313252.1,313252.1,11058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429905,2522.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.27,59.981,1452429903,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,585908.1,585908.1,4917,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429907,2523.00
01/10/2016 07:45,2,0.000,ALERT,212.83,302.07,59.996,1452429903,"201051344000633","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,305745.9,305745.9,11119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429909,2524.00
01/10/2016 07:45,2,0.000,ALERT,212.16,302.07,59.986,1452429903,"201051344000469","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,307162.4,307162.4,11091,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429911,2525.00
01/10/2016 07:45,2,0.000,ALERT,211.25,300.27,59.986,1452429903,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,311519.5,311519.5,15745,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429913,2526.00
01/10/2016 07:45,2,0.000,ALERT,211.48,300.57,59.986,1452429903,"274151322000052","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,593708.1,593708.1,4936,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429914,2527.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.87,59.986,1452429903,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,316436.2,316436.2,15736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429916,2528.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.87,60.002,1452429903,"201051344001230","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,314644.5,314644.5,15788,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429918,2529.00
01/10/2016 07:45,2,0.000,ALERT,212.16,301.77,60.007,1452429903,"201051344000582","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,309604.0,309604.0,15732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429920,2530.00
01/10/2016 07:45,2,0.000,ALERT,211.03,300.27,59.981,1452429903,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,318942.2,318942.2,15714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429922,2531.00
01/10/2016 07:45,2,0.000,ALERT,211.70,299.97,59.981,1452429903,"274151322000094","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,477714.8,477714.8,5180,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429923,2532.00
01/10/2016 07:45,2,0.000,ALERT,212.38,302.98,59.981,1452429903,"201051344000579","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,320343.9,320343.9,11098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429925,2533.00
