ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 07:45,2,0.000,ALERT,211.48,301.17,59.996,1452429903,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,317078.4,317078.4,15794,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429927,2534.00
01/10/2016 07:45,2,0.000,ALERT,211.93,300.57,59.991,1452429903,"201051344000438","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,318872.5,318872.5,15743,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429929,2535.00
01/10/2016 07:45,2,0.000,ALERT,211.93,300.27,59.991,1452429903,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,312934.6,312934.6,15810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429931,2536.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.57,59.975,1452429903,"274151322000083","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,588019.6,588019.6,4965,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429933,2537.00
01/10/2016 07:45,2,0.000,ALERT,212.38,300.27,59.981,1452429903,"274151322000076","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,624641.4,624641.4,4947,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429935,2538.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.68,59.991,1452429903,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,304677.7,304677.7,11058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429936,2539.00
01/10/2016 07:45,2,0.000,ALERT,211.70,301.47,59.991,1452429903,"274151322000095","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,617327.0,617327.0,4976,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429938,2540.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.07,59.986,1452429903,"201051344000988","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,304669.5,304669.5,11095,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429940,2541.00
01/10/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1452429903,"201051344001025","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,317024.5,317024.5,15723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429942,2542.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.37,59.981,1452429903,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,314729.8,314729.8,11107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429944,2543.00
01/10/2016 07:45,2,0.000,ALERT,212.61,302.07,59.981,1452429903,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,312037.8,312037.8,11089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429945,2544.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1452429903,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,318294.3,318294.3,15772,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429947,2545.00
01/10/2016 07:45,2,0.000,ALERT,211.70,299.67,59.991,1452429903,"201051344000917","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,316018.5,316018.5,15771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429949,2546.00
01/10/2016 07:45,2,0.000,ALERT,211.70,300.87,59.981,1452429903,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,319240.6,319240.6,15775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429951,2547.00
01/10/2016 07:45,2,0.000,ALERT,211.48,299.67,59.991,1452429903,"201051344000651","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,313384.6,313384.6,15751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429953,2548.00
01/10/2016 07:45,2,0.000,ALERT,211.25,300.27,60.028,1452429903,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,570908.5,570908.5,4890,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429954,2549.00
01/10/2016 07:45,2,0.000,ALERT,212.38,299.67,59.970,1452429903,"274151322000068","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,478002.4,478002.4,5171,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429956,2550.00
01/10/2016 07:45,2,0.000,ALERT,211.03,300.57,60.028,1452429903,"201051344001135","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,309874.0,309874.0,15730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429958,2551.00
01/10/2016 07:45,2,0.000,ALERT,211.70,302.98,59.975,1452429903,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,315763.2,315763.2,11107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429960,2552.00
01/10/2016 07:45,2,0.000,ALERT,211.48,300.27,59.965,1452429903,"201051344001203","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,316340.2,316340.2,15745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429962,2553.00
01/10/2016 07:45,2,0.000,ALERT,211.48,300.27,59.949,1452429903,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,583260.2,583260.2,4900,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429963,2554.00
01/10/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1452429903,"201051344000867","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,305014.5,305014.5,11089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429965,2555.00
01/10/2016 07:45,2,0.000,ALERT,211.48,300.27,59.938,1452429903,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,314779.9,314779.9,15750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452429967,2556.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.07,59.965,1452429903,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,318365.5,318365.5,11049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429969,2557.00
01/10/2016 07:45,2,0.000,ALERT,212.16,301.17,59.986,1452429903,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,311968.9,311968.9,11082,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429971,2558.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.37,59.981,1452429903,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,319934.6,319934.6,11040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429973,2559.00
01/10/2016 07:45,2,0.000,ALERT,211.93,302.37,59.986,1452429903,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,314870.3,314870.3,11073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429974,2560.00
01/10/2016 07:45,2,0.000,ALERT,212.16,302.07,59.981,1452429903,"201051344001158","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,309920.5,309920.5,11120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429976,2561.00
01/10/2016 07:45,2,0.000,ALERT,212.38,302.68,59.986,1452429903,"201051344000576","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,312961.5,312961.5,11047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429978,2562.00
01/10/2016 07:45,2,0.000,ALERT,211.70,299.37,60.002,1452429903,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,558373.6,558373.6,4932,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452429980,2563.00
01/10/2016 08:00,2,0.000,ALERT,212.38,301.77,59.965,1452430803,"201051344000645","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,313252.1,313252.1,11060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430805,2564.00
01/10/2016 08:00,2,0.000,ALERT,211.25,299.37,59.922,1452430803,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,585908.1,585908.1,4919,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430807,2565.00
01/10/2016 08:00,2,0.000,ALERT,212.38,301.77,59.965,1452430803,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,305745.9,305745.9,11121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430809,2566.00
01/10/2016 08:00,2,0.000,ALERT,211.93,301.77,59.965,1452430803,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,307162.4,307162.4,11093,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430811,2567.00
01/10/2016 08:00,2,0.000,ALERT,211.03,299.97,59.965,1452430803,"201051344000646","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,311519.5,311519.5,15747,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430812,2568.00
01/10/2016 08:00,2,0.000,ALERT,211.25,299.97,59.954,1452430803,"274151322000052","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,593708.1,593708.1,4938,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430814,2569.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.97,59.959,1452430803,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,316436.2,316436.2,15738,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430816,2570.00
01/10/2016 08:00,2,0.000,ALERT,211.25,299.97,60.012,1452430803,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,314644.5,314644.5,15790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430818,2571.00
01/10/2016 08:00,2,0.000,ALERT,211.70,300.87,59.959,1452430803,"201051344000582","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,309604.0,309604.0,15734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430820,2572.00
01/10/2016 08:00,2,0.000,ALERT,210.80,299.67,59.949,1452430803,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,318942.2,318942.2,15716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430822,2573.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.37,59.970,1452430803,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,477714.8,477714.8,5182,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430824,2574.00
01/10/2016 08:00,2,0.000,ALERT,211.93,302.68,59.959,1452430803,"201051344000579","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,320343.9,320343.9,11100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430825,2575.00
01/10/2016 08:00,2,0.000,ALERT,211.03,300.27,59.970,1452430803,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,317078.4,317078.4,15796,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430827,2576.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1452430803,"201051344000438","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,318872.5,318872.5,15745,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430829,2577.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.37,60.007,1452430803,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,312934.6,312934.6,15812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430831,2578.00
01/10/2016 08:00,2,0.000,ALERT,211.70,300.27,59.970,1452430803,"274151322000083","219011344069620",0.00,-9.00,0,299.37,302.37,0.0,0.0,0.000,588019.6,588019.6,4967,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430833,2579.00
01/10/2016 08:00,2,0.000,ALERT,212.16,300.57,59.954,1452430803,"274151322000076","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,624641.4,624641.4,4949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430835,2580.00
01/10/2016 08:00,2,0.000,ALERT,211.70,302.37,59.986,1452430803,"201051344000868","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,304677.7,304677.7,11060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430836,2581.00
01/10/2016 08:00,2,0.000,ALERT,211.70,301.47,59.970,1452430803,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,617327.0,617327.0,4978,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430838,2582.00
01/10/2016 08:00,2,0.000,ALERT,211.70,301.77,59.965,1452430803,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,304669.5,304669.5,11097,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430840,2583.00
01/10/2016 08:00,2,0.000,ALERT,211.03,299.07,59.965,1452430803,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317024.5,317024.5,15725,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430842,2584.00
01/10/2016 08:00,2,0.000,ALERT,211.70,301.77,60.002,1452430803,"201051344000458","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,314729.8,314729.8,11109,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430844,2585.00
01/10/2016 08:00,2,0.000,ALERT,212.38,301.47,59.965,1452430803,"201051344000853","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,312037.8,312037.8,11091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430845,2586.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1452430803,"201051344000685","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,318294.3,318294.3,15774,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430847,2587.00
01/10/2016 08:00,2,0.000,ALERT,211.48,299.37,60.012,1452430803,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,316018.5,316018.5,15773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430849,2588.00
01/10/2016 08:00,2,0.000,ALERT,211.48,300.27,59.970,1452430803,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319240.6,319240.6,15777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430851,2589.00
01/10/2016 08:00,2,0.000,ALERT,211.25,298.77,59.981,1452430803,"201051344000651","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,313384.6,313384.6,15753,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430853,2590.00
01/10/2016 08:00,2,0.000,ALERT,211.03,299.37,59.965,1452430803,"274151322000088","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,570908.5,570908.5,4892,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430854,2591.00
01/10/2016 08:00,2,0.000,ALERT,211.93,299.07,59.954,1452430803,"274151322000068","219011344069620",0.00,-8.00,0,298.17,300.87,0.0,0.0,0.000,478002.4,478002.4,5173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430856,2592.00
01/10/2016 08:00,2,0.000,ALERT,210.80,299.37,59.965,1452430803,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,309874.0,309874.0,15732,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430858,2593.00
01/10/2016 08:00,2,0.000,ALERT,211.48,302.37,59.986,1452430803,"201051344000594","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,315763.2,315763.2,11109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430860,2594.00
01/10/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1452430803,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,316340.2,316340.2,15747,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430862,2595.00
01/10/2016 08:00,2,0.000,ALERT,211.25,300.27,59.949,1452430803,"274151322000054","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,583260.2,583260.2,4902,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430864,2596.00
01/10/2016 08:00,2,0.000,ALERT,211.93,301.17,59.959,1452430803,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,305014.5,305014.5,11091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430866,2597.00
01/10/2016 08:00,2,0.000,ALERT,211.25,299.67,59.965,1452430803,"201051344001093","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,314779.9,314779.9,15752,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430867,2598.00
01/10/2016 08:00,2,0.000,ALERT,211.48,301.47,59.959,1452430803,"201051344000900","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318365.5,318365.5,11051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430869,2599.00
01/10/2016 08:00,2,0.000,ALERT,211.70,300.57,59.959,1452430803,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,311968.9,311968.9,11084,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430871,2600.00
01/10/2016 08:00,2,0.000,ALERT,211.70,302.07,59.949,1452430803,"201051344000569","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,319934.6,319934.6,11042,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430873,2601.00
01/10/2016 08:00,2,0.000,ALERT,211.70,302.07,59.944,1452430803,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,314870.3,314870.3,11075,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430875,2602.00
01/10/2016 08:00,2,0.000,ALERT,211.70,301.47,59.959,1452430803,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,309920.5,309920.5,11122,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430876,2603.00
01/10/2016 08:00,2,0.000,ALERT,212.16,302.07,59.949,1452430803,"201051344000576","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,312961.5,312961.5,11049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452430878,2604.00
01/10/2016 08:00,2,0.000,ALERT,211.25,298.77,59.996,1452430803,"274151322000087","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,558373.6,558373.6,4934,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452430880,2605.00
01/10/2016 08:15,2,0.000,ALERT,211.93,301.17,59.970,1452431703,"201051344000645","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,313252.1,313252.1,11062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431705,2606.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.37,59.965,1452431703,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,585908.1,585908.1,4921,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431707,2607.00
01/10/2016 08:15,2,0.000,ALERT,211.93,300.87,59.975,1452431703,"201051344000633","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,305745.9,305745.9,11123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431709,2608.00
01/10/2016 08:15,2,0.000,ALERT,211.48,301.17,59.970,1452431703,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,307162.4,307162.4,11095,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431710,2609.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.37,59.965,1452431703,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,311519.5,311519.5,15749,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431712,2610.00
01/10/2016 08:15,2,0.000,ALERT,210.57,300.57,59.965,1452431703,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,593708.1,593708.1,4940,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431714,2611.00
01/10/2016 08:15,2,0.000,ALERT,211.25,299.97,59.970,1452431703,"201051344000585","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,316436.2,316436.2,15740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431716,2612.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.97,59.991,1452431703,"201051344001230","219011344069620",0.00,-8.50,0,298.17,301.47,0.0,0.0,0.000,314644.5,314644.5,15792,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431718,2613.00
01/10/2016 08:15,2,0.000,ALERT,211.48,300.57,59.970,1452431703,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,309604.0,309604.0,15736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431719,2614.00
01/10/2016 08:15,2,0.000,ALERT,210.57,299.37,59.922,1452431703,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,318942.2,318942.2,15718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431722,2615.00
01/10/2016 08:15,2,0.000,ALERT,210.80,298.77,59.991,1452431703,"274151322000094","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5184,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431723,2616.00
01/10/2016 08:15,2,0.000,ALERT,211.48,301.47,59.959,1452431703,"201051344000579","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,320343.9,320343.9,11102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431725,2617.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.97,59.986,1452431703,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317078.4,317078.4,15798,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431727,2618.00
01/10/2016 08:15,2,0.000,ALERT,211.03,299.37,60.007,1452431703,"201051344000438","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,318872.5,318872.5,15747,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431729,2619.00
01/10/2016 08:15,2,0.000,ALERT,211.25,299.07,59.965,1452431703,"201051344000417","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,312934.6,312934.6,15814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431731,2620.00
01/10/2016 08:15,2,0.000,ALERT,210.80,300.27,59.965,1452431703,"274151322000083","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,588019.6,588019.6,4969,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431733,2621.00
01/10/2016 08:15,2,0.000,ALERT,211.70,299.67,59.970,1452431703,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,624641.4,624641.4,4951,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431735,2622.00
01/10/2016 08:15,2,0.000,ALERT,211.48,301.77,59.996,1452431703,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,304677.7,304677.7,11062,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431736,2623.00
01/10/2016 08:15,2,0.000,ALERT,210.80,300.27,59.965,1452431703,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,617327.0,617327.0,4980,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431738,2624.00
01/10/2016 08:15,2,0.000,ALERT,211.25,300.87,59.981,1452431703,"201051344000988","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,304669.5,304669.5,11099,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431740,2625.00
01/10/2016 08:15,2,0.000,ALERT,210.57,298.47,59.959,1452431703,"201051344001025","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,317024.5,317024.5,15727,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431742,2626.00
01/10/2016 08:15,2,0.000,ALERT,211.25,301.17,59.965,1452431703,"201051344000458","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,314729.8,314729.8,11111,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431743,2627.00
01/10/2016 08:15,2,0.000,ALERT,211.93,301.17,59.970,1452431703,"201051344000853","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,312037.8,312037.8,11093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431745,2628.00
01/10/2016 08:15,2,0.000,ALERT,211.25,299.37,59.949,1452431703,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,318294.3,318294.3,15776,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431747,2629.00
01/10/2016 08:15,2,0.000,ALERT,211.03,299.07,60.023,1452431703,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,316018.5,316018.5,15775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431749,2630.00
01/10/2016 08:15,2,0.000,ALERT,211.25,299.97,59.975,1452431703,"201051344001145","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,319240.6,319240.6,15779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431751,2631.00
01/10/2016 08:15,2,0.000,ALERT,211.03,298.77,59.970,1452431703,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,313384.6,313384.6,15755,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431752,2632.00
01/10/2016 08:15,2,0.000,ALERT,210.35,299.67,59.965,1452431703,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,570908.5,570908.5,4894,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431754,2633.00
01/10/2016 08:15,2,0.000,ALERT,211.70,299.07,59.954,1452431703,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,478002.4,478002.4,5175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431756,2634.00
01/10/2016 08:15,2,0.000,ALERT,210.57,299.67,59.965,1452431703,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,309874.0,309874.0,15734,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431758,2635.00
01/10/2016 08:15,2,0.000,ALERT,211.03,301.77,59.975,1452431703,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,315763.2,315763.2,11111,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431760,2636.00
01/10/2016 08:15,2,0.000,ALERT,211.03,299.37,59.959,1452431703,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,316340.2,316340.2,15749,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431761,2637.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.67,59.949,1452431703,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,583260.2,583260.2,4904,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431763,2638.00
01/10/2016 08:15,2,0.000,ALERT,211.93,301.47,59.970,1452431703,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,305014.5,305014.5,11093,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431765,2639.00
01/10/2016 08:15,2,0.000,ALERT,210.80,299.37,59.975,1452431703,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,314779.9,314779.9,15754,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431767,2640.00
01/10/2016 08:15,2,0.000,ALERT,211.25,301.77,59.938,1452431703,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,318365.5,318365.5,11053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431769,2641.00
01/10/2016 08:15,2,0.000,ALERT,211.70,301.17,59.975,1452431703,"201051344000648","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,311968.9,311968.9,11086,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452431770,2642.00
01/10/2016 08:15,2,0.000,ALERT,211.70,302.37,59.954,1452431703,"201051344000569","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,319934.6,319934.6,11044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431772,2643.00
01/10/2016 08:15,2,0.000,ALERT,211.25,301.77,59.975,1452431703,"201051344000983","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314870.3,314870.3,11077,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431774,2644.00
01/10/2016 08:15,2,0.000,ALERT,211.70,301.77,59.975,1452431703,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309920.5,309920.5,11124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431776,2645.00
01/10/2016 08:15,2,0.000,ALERT,211.93,302.37,59.959,1452431703,"201051344000576","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,312961.5,312961.5,11051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431778,2646.00
01/10/2016 08:15,2,0.000,ALERT,211.03,298.77,59.965,1452431703,"274151322000087","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,558373.6,558373.6,4936,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452431779,2647.00
01/10/2016 08:30,2,0.000,ALERT,212.38,302.37,59.986,1452432603,"201051344000645","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,313252.1,313252.1,11064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432605,2648.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.97,60.007,1452432603,"274151322000085","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,585908.1,585908.1,4923,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432607,2649.00
01/10/2016 08:30,2,0.000,ALERT,212.16,301.77,59.991,1452432603,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,305745.9,305745.9,11125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432609,2650.00
01/10/2016 08:30,2,0.000,ALERT,211.70,302.37,59.981,1452432603,"201051344000469","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,307162.4,307162.4,11097,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432611,2651.00
01/10/2016 08:30,2,0.000,ALERT,211.25,300.27,59.975,1452432603,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,311519.5,311519.5,15751,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432612,2652.00
01/10/2016 08:30,2,0.000,ALERT,211.03,300.87,59.981,1452432603,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,593708.1,593708.1,4942,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432614,2653.00
01/10/2016 08:30,2,0.000,ALERT,211.48,300.87,59.991,1452432603,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316436.2,316436.2,15742,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432616,2654.00
01/10/2016 08:30,2,0.000,ALERT,211.25,300.87,59.975,1452432603,"201051344001230","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,314644.5,314644.5,15794,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432618,2655.00
01/10/2016 08:30,2,0.000,ALERT,211.93,301.17,59.938,1452432603,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,309604.0,309604.0,15738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432619,2656.00
01/10/2016 08:30,2,0.000,ALERT,211.03,300.57,59.986,1452432603,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,318942.2,318942.2,15720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432621,2657.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.67,59.970,1452432603,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,5186,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432623,2658.00
01/10/2016 08:30,2,0.000,ALERT,211.70,302.68,60.002,1452432603,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,320343.9,320343.9,11104,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432625,2659.00
01/10/2016 08:30,2,0.000,ALERT,211.25,300.57,59.991,1452432603,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,317078.4,317078.4,15800,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432627,2660.00
01/10/2016 08:30,2,0.000,ALERT,211.48,300.27,59.975,1452432603,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,318872.5,318872.5,15749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432629,2661.00
01/10/2016 08:30,2,0.000,ALERT,211.70,299.97,59.986,1452432603,"201051344000417","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,312934.6,312934.6,15816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432630,2662.00
01/10/2016 08:30,2,0.000,ALERT,211.48,301.47,59.975,1452432603,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,588019.6,588019.6,4971,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432632,2663.00
01/10/2016 08:30,2,0.000,ALERT,212.16,300.27,60.018,1452432603,"274151322000076","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,624641.4,624641.4,4953,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432634,2664.00
01/10/2016 08:30,2,0.000,ALERT,211.93,302.98,59.986,1452432603,"201051344000868","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,304677.7,304677.7,11064,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432636,2665.00
01/10/2016 08:30,2,0.000,ALERT,211.48,301.77,59.970,1452432603,"274151322000095","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,617327.0,617327.0,4982,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432638,2666.00
01/10/2016 08:30,2,0.000,ALERT,211.48,301.77,59.981,1452432603,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,304669.5,304669.5,11101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432639,2667.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.97,60.012,1452432603,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,317024.5,317024.5,15729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432641,2668.00
01/10/2016 08:30,2,0.000,ALERT,211.70,302.07,59.975,1452432603,"201051344000458","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,314729.8,314729.8,11113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432643,2669.00
01/10/2016 08:30,2,0.000,ALERT,212.16,301.47,59.975,1452432603,"201051344000853","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,312037.8,312037.8,11095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432645,2670.00
01/10/2016 08:30,2,0.000,ALERT,211.70,300.27,59.975,1452432603,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318294.3,318294.3,15778,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432647,2671.00
01/10/2016 08:30,2,0.000,ALERT,211.70,299.97,59.970,1452432603,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,316018.5,316018.5,15777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432649,2672.00
01/10/2016 08:30,2,0.000,ALERT,211.70,300.27,59.928,1452432603,"201051344001145","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,319240.6,319240.6,15781,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432651,2673.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.37,59.970,1452432603,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,313384.6,313384.6,15757,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432653,2674.00
01/10/2016 08:30,2,0.000,ALERT,211.03,299.97,59.944,1452432603,"274151322000088","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,570908.5,570908.5,4896,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432655,2675.00
01/10/2016 08:30,2,0.000,ALERT,212.16,299.97,59.928,1452432603,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,478002.4,478002.4,5177,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432656,2676.00
01/10/2016 08:30,2,0.000,ALERT,211.03,300.27,59.970,1452432603,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,309874.0,309874.0,15736,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432658,2677.00
01/10/2016 08:30,2,0.000,ALERT,211.25,302.07,59.970,1452432603,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,315763.2,315763.2,11113,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432660,2678.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.97,59.996,1452432603,"201051344001203","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,316340.2,316340.2,15751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432662,2679.00
