ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 08:30,2,0.000,ALERT,211.25,301.17,59.959,1452432603,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,583260.2,583260.2,4906,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432663,2680.00
01/10/2016 08:30,2,0.000,ALERT,211.93,301.77,59.996,1452432603,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,305014.5,305014.5,11095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432665,2681.00
01/10/2016 08:30,2,0.000,ALERT,211.25,299.97,59.991,1452432603,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,314779.9,314779.9,15756,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432667,2682.00
01/10/2016 08:30,2,0.000,ALERT,211.48,302.07,59.965,1452432603,"201051344000900","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,318365.5,318365.5,11055,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432669,2683.00
01/10/2016 08:30,2,0.000,ALERT,211.93,301.17,60.023,1452432603,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,311968.9,311968.9,11088,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432671,2684.00
01/10/2016 08:30,2,0.000,ALERT,211.93,302.68,59.970,1452432603,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,319934.6,319934.6,11046,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432672,2685.00
01/10/2016 08:30,2,0.000,ALERT,211.48,302.07,59.970,1452432603,"201051344000983","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314870.3,314870.3,11079,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432674,2686.00
01/10/2016 08:30,2,0.000,ALERT,211.93,301.77,59.981,1452432603,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,309920.5,309920.5,11126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432676,2687.00
01/10/2016 08:30,2,0.000,ALERT,211.93,302.07,59.965,1452432603,"201051344000576","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,312961.5,312961.5,11053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452432678,2688.00
01/10/2016 08:30,2,0.000,ALERT,211.48,299.07,59.959,1452432603,"274151322000087","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,558373.6,558373.6,4938,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452432680,2689.00
01/10/2016 08:45,2,0.000,ALERT,212.61,302.07,59.965,1452433503,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313252.1,313252.1,11066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433505,2690.00
01/10/2016 08:45,2,0.000,ALERT,211.48,299.97,59.944,1452433503,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,585908.1,585908.1,4925,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433507,2691.00
01/10/2016 08:45,2,0.000,ALERT,212.61,301.47,59.949,1452433503,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,305745.9,305745.9,11127,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433509,2692.00
01/10/2016 08:45,2,0.000,ALERT,212.16,302.07,59.954,1452433503,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,307162.4,307162.4,11099,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433511,2693.00
01/10/2016 08:45,2,0.000,ALERT,211.70,300.57,59.959,1452433503,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,311519.5,311519.5,15753,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433512,2694.00
01/10/2016 08:45,2,0.000,ALERT,211.03,299.07,59.954,1452433503,"274151322000052","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,593708.1,593708.1,4944,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433514,2695.00
01/10/2016 08:45,2,0.000,ALERT,211.93,301.17,59.965,1452433503,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,316436.2,316436.2,15744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433516,2696.00
01/10/2016 08:45,2,0.000,ALERT,211.70,301.17,59.949,1452433503,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,314644.5,314644.5,15796,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433518,2697.00
01/10/2016 08:45,2,0.000,ALERT,212.16,301.47,59.959,1452433503,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,309604.0,309604.0,15740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433520,2698.00
01/10/2016 08:45,2,0.000,ALERT,211.48,300.57,59.965,1452433503,"201051344000955","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,318942.2,318942.2,15722,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433521,2699.00
01/10/2016 08:45,2,0.000,ALERT,211.25,299.07,59.954,1452433503,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,5188,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433523,2700.00
01/10/2016 08:45,2,0.000,ALERT,212.16,302.37,59.970,1452433503,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,320343.9,320343.9,11106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433525,2701.00
01/10/2016 08:45,2,0.000,ALERT,211.70,301.17,59.965,1452433503,"201051344000890","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317078.4,317078.4,15802,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433527,2702.00
01/10/2016 08:45,2,0.000,ALERT,211.93,300.87,59.959,1452433503,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,318872.5,318872.5,15751,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433529,2703.00
01/10/2016 08:45,2,0.000,ALERT,212.16,300.57,59.965,1452433503,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,312934.6,312934.6,15818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433531,2704.00
01/10/2016 08:45,2,0.000,ALERT,211.48,299.67,59.965,1452433503,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,588019.6,588019.6,4973,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433533,2705.00
01/10/2016 08:45,2,0.000,ALERT,211.93,299.67,59.959,1452433503,"274151322000076","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,624641.4,624641.4,4955,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433534,2706.00
01/10/2016 08:45,2,0.000,ALERT,212.16,302.98,59.944,1452433503,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,304677.7,304677.7,11066,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433536,2707.00
01/10/2016 08:45,2,0.000,ALERT,211.25,300.57,59.938,1452433503,"274151322000095","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,617327.0,617327.0,4984,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433538,2708.00
01/10/2016 08:45,2,0.000,ALERT,211.93,301.77,59.970,1452433503,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,304669.5,304669.5,11103,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433540,2709.00
01/10/2016 08:45,2,0.000,ALERT,211.70,299.97,59.954,1452433503,"201051344001025","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,317024.5,317024.5,15731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433542,2710.00
01/10/2016 08:45,2,0.000,ALERT,211.93,302.07,59.933,1452433503,"201051344000458","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,314729.8,314729.8,11115,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433543,2711.00
01/10/2016 08:45,2,0.000,ALERT,212.61,302.07,59.975,1452433503,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,312037.8,312037.8,11097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433545,2712.00
01/10/2016 08:45,2,0.000,ALERT,212.16,300.87,59.933,1452433503,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318294.3,318294.3,15780,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433547,2713.00
01/10/2016 08:45,2,0.000,ALERT,211.93,300.27,59.959,1452433503,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,316018.5,316018.5,15779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433549,2714.00
01/10/2016 08:45,2,0.000,ALERT,212.16,301.17,59.975,1452433503,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319240.6,319240.6,15783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433551,2715.00
01/10/2016 08:45,2,0.000,ALERT,211.93,299.97,59.970,1452433503,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,313384.6,313384.6,15759,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433552,2716.00
01/10/2016 08:45,2,0.000,ALERT,210.80,299.37,59.959,1452433503,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,570908.5,570908.5,4898,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433554,2717.00
01/10/2016 08:45,2,0.000,ALERT,212.16,299.07,59.965,1452433503,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,478002.4,478002.4,5179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433556,2718.00
01/10/2016 08:45,2,0.000,ALERT,211.48,300.57,59.959,1452433503,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,309874.0,309874.0,15738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433558,2719.00
01/10/2016 08:45,2,0.000,ALERT,211.48,302.37,59.954,1452433503,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,315763.2,315763.2,11115,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433559,2720.00
01/10/2016 08:45,2,0.000,ALERT,211.93,300.27,59.975,1452433503,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,316340.2,316340.2,15753,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433561,2721.00
01/10/2016 08:45,2,0.000,ALERT,211.25,299.97,59.959,1452433503,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,583260.2,583260.2,4908,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433563,2722.00
01/10/2016 08:45,2,0.000,ALERT,212.16,301.77,60.007,1452433503,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,305014.5,305014.5,11097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433565,2723.00
01/10/2016 08:45,2,0.000,ALERT,211.70,300.57,59.970,1452433503,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314779.9,314779.9,15758,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433567,2724.00
01/10/2016 08:45,2,0.000,ALERT,211.70,302.07,59.959,1452433503,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318365.5,318365.5,11057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433569,2725.00
01/10/2016 08:45,2,0.000,ALERT,212.16,301.17,60.002,1452433503,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,311968.9,311968.9,11090,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433571,2726.00
01/10/2016 08:45,2,0.000,ALERT,212.16,302.68,59.959,1452433503,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,319934.6,319934.6,11048,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452433572,2727.00
01/10/2016 08:45,2,0.000,ALERT,211.93,302.37,59.954,1452433503,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,314870.3,314870.3,11081,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433574,2728.00
01/10/2016 08:45,2,0.000,ALERT,212.16,302.07,59.965,1452433503,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,309920.5,309920.5,11128,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433576,2729.00
01/10/2016 08:45,2,0.000,ALERT,212.38,302.68,59.959,1452433503,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,312961.5,312961.5,11055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433578,2730.00
01/10/2016 08:45,2,0.000,ALERT,211.25,298.77,59.944,1452433503,"274151322000087","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,558373.6,558373.6,4940,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452433580,2731.00
01/10/2016 09:00,2,0.000,ALERT,211.93,300.87,59.991,1452434403,"201051344000645","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313252.1,313252.1,11068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434405,2732.00
01/10/2016 09:00,2,0.000,ALERT,210.80,299.37,59.975,1452434403,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,585908.1,585908.1,4927,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434407,2733.00
01/10/2016 09:00,2,0.000,ALERT,211.93,300.57,59.954,1452434403,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,305745.9,305745.9,11129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434409,2734.00
01/10/2016 09:00,2,0.000,ALERT,211.48,300.87,59.965,1452434403,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,307162.4,307162.4,11101,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434411,2735.00
01/10/2016 09:00,2,0.000,ALERT,210.80,299.07,59.959,1452434403,"201051344000646","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,311519.5,311519.5,15755,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434412,2736.00
01/10/2016 09:00,2,0.000,ALERT,210.57,299.07,59.949,1452434403,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,593708.1,593708.1,4946,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434414,2737.00
01/10/2016 09:00,2,0.000,ALERT,211.25,299.37,59.965,1452434403,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,316436.2,316436.2,15746,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434416,2738.00
01/10/2016 09:00,2,0.000,ALERT,211.03,299.37,59.949,1452434403,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,314644.5,314644.5,15798,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434418,2739.00
01/10/2016 09:00,2,0.000,ALERT,211.48,299.97,59.959,1452434403,"201051344000582","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,309604.0,309604.0,15742,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434420,2740.00
01/10/2016 09:00,2,0.000,ALERT,210.57,299.07,59.959,1452434403,"201051344000955","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,318942.2,318942.2,15724,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434421,2741.00
01/10/2016 09:00,2,0.000,ALERT,210.80,298.17,59.949,1452434403,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,477714.8,477714.8,5190,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434423,2742.00
01/10/2016 09:00,2,0.000,ALERT,211.25,301.17,59.922,1452434403,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,320343.9,320343.9,11108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434425,2743.00
01/10/2016 09:00,2,0.000,ALERT,210.80,299.37,59.954,1452434403,"201051344000890","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,317078.4,317078.4,15804,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434427,2744.00
01/10/2016 09:00,2,0.000,ALERT,211.03,298.77,59.996,1452434403,"201051344000438","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,318872.5,318872.5,15753,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434429,2745.00
01/10/2016 09:00,2,0.000,ALERT,211.25,298.47,59.954,1452434403,"201051344000417","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,312934.6,312934.6,15820,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434431,2746.00
01/10/2016 09:00,2,0.000,ALERT,211.03,299.67,59.981,1452434403,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,588019.6,588019.6,4975,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434433,2747.00
01/10/2016 09:00,2,0.000,ALERT,211.48,299.37,59.959,1452434403,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,624641.4,624641.4,4957,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434435,2748.00
01/10/2016 09:00,2,0.000,ALERT,211.48,301.47,59.949,1452434403,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,304677.7,304677.7,11068,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434436,2749.00
01/10/2016 09:00,2,0.000,ALERT,210.80,300.27,59.933,1452434403,"274151322000095","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,617327.0,617327.0,4986,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434438,2750.00
01/10/2016 09:00,2,0.000,ALERT,211.03,300.57,59.959,1452434403,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,304669.5,304669.5,11105,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434440,2751.00
01/10/2016 09:00,2,0.000,ALERT,210.80,298.17,59.959,1452434403,"201051344001025","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,317024.5,317024.5,15733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434442,2752.00
01/10/2016 09:00,2,0.000,ALERT,211.25,300.87,59.949,1452434403,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,314729.8,314729.8,11117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434443,2753.00
01/10/2016 09:00,2,0.000,ALERT,211.93,300.87,59.954,1452434403,"201051344000853","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,312037.8,312037.8,11099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434445,2754.00
01/10/2016 09:00,2,0.000,ALERT,211.48,299.07,59.959,1452434403,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,318294.3,318294.3,15782,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434447,2755.00
01/10/2016 09:00,2,0.000,ALERT,211.25,298.47,59.959,1452434403,"201051344000917","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,316018.5,316018.5,15781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434449,2756.00
01/10/2016 09:00,2,0.000,ALERT,211.25,299.37,59.944,1452434403,"201051344001145","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,319240.6,319240.6,15785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434451,2757.00
01/10/2016 09:00,2,0.000,ALERT,211.03,298.47,59.944,1452434403,"201051344000651","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,313384.6,313384.6,15761,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434452,2758.00
01/10/2016 09:00,2,0.000,ALERT,210.35,298.17,59.938,1452434403,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,570908.5,570908.5,4900,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434454,2759.00
01/10/2016 09:00,2,0.000,ALERT,211.48,298.47,59.938,1452434403,"274151322000068","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,478002.4,478002.4,5181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434456,2760.00
01/10/2016 09:00,2,0.000,ALERT,210.80,299.37,59.938,1452434403,"201051344001135","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,309874.0,309874.0,15740,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434458,2761.00
01/10/2016 09:00,2,0.000,ALERT,211.03,301.17,59.949,1452434403,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,315763.2,315763.2,11117,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434460,2762.00
01/10/2016 09:00,2,0.000,ALERT,211.25,298.77,59.965,1452434403,"201051344001203","219011344069620",0.00,-10.00,0,297.57,304.48,0.0,0.0,0.000,316340.2,316340.2,15755,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434461,2763.00
01/10/2016 09:00,2,0.000,ALERT,210.57,299.07,59.938,1452434403,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,583260.2,583260.2,4910,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434463,2764.00
01/10/2016 09:00,2,0.000,ALERT,211.70,300.27,59.944,1452434403,"201051344000867","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,305014.5,305014.5,11099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434465,2765.00
01/10/2016 09:00,2,0.000,ALERT,211.03,299.07,59.944,1452434403,"201051344001093","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,314779.9,314779.9,15760,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434467,2766.00
01/10/2016 09:00,2,0.000,ALERT,211.03,300.57,59.938,1452434403,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318365.5,318365.5,11059,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452434469,2767.00
01/10/2016 09:00,2,0.000,ALERT,211.48,299.97,59.970,1452434403,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,311968.9,311968.9,11092,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434470,2768.00
01/10/2016 09:00,2,0.000,ALERT,211.48,301.17,59.944,1452434403,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,319934.6,319934.6,11050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434472,2769.00
01/10/2016 09:00,2,0.000,ALERT,211.25,300.87,59.933,1452434403,"201051344000983","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,314870.3,314870.3,11083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434474,2770.00
01/10/2016 09:00,2,0.000,ALERT,211.48,300.57,59.944,1452434403,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309920.5,309920.5,11130,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434476,2771.00
01/10/2016 09:00,2,0.000,ALERT,211.70,300.87,59.944,1452434403,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,312961.5,312961.5,11057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434478,2772.00
01/10/2016 09:00,2,0.000,ALERT,210.57,297.57,59.938,1452434403,"274151322000087","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,558373.6,558373.6,4942,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452434479,2773.00
01/10/2016 09:15,2,0.000,ALERT,211.25,299.67,59.938,1452435304,"201051344000645","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,313252.1,313252.1,11070,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435306,2774.00
01/10/2016 09:15,2,0.000,ALERT,210.12,297.57,60.002,1452435304,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,585908.1,585908.1,4929,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435308,2775.00
01/10/2016 09:15,2,0.000,ALERT,211.48,299.67,59.986,1452435304,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,305745.9,305745.9,11131,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435309,2776.00
01/10/2016 09:15,2,0.000,ALERT,211.03,300.27,59.986,1452435304,"201051344000469","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,307162.4,307162.4,11103,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435311,2777.00
01/10/2016 09:15,2,0.000,ALERT,210.57,299.37,59.981,1452435304,"201051344000646","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,311519.5,311519.5,15757,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435313,2778.00
01/10/2016 09:15,2,0.000,ALERT,209.90,297.26,59.981,1452435304,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,593708.1,593708.1,4948,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435315,2779.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.97,59.981,1452435304,"201051344000585","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,316436.2,316436.2,15748,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435316,2780.00
01/10/2016 09:15,2,0.000,ALERT,210.80,299.97,59.970,1452435304,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,314644.5,314644.5,15800,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435318,2781.00
01/10/2016 09:15,2,0.000,ALERT,211.48,300.57,59.996,1452435304,"201051344000582","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,309604.0,309604.0,15744,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435320,2782.00
01/10/2016 09:15,2,0.000,ALERT,210.35,299.37,60.012,1452435304,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,318942.2,318942.2,15726,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435322,2783.00
01/10/2016 09:15,2,0.000,ALERT,210.12,297.87,59.986,1452435304,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,477714.8,477714.8,5192,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435324,2784.00
01/10/2016 09:15,2,0.000,ALERT,211.03,300.87,60.007,1452435304,"201051344000579","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,320343.9,320343.9,11110,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435326,2785.00
01/10/2016 09:15,2,0.000,ALERT,210.80,299.97,60.012,1452435304,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,317078.4,317078.4,15806,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435327,2786.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.67,59.959,1452435304,"201051344000438","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,318872.5,318872.5,15755,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435329,2787.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.07,59.986,1452435304,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,312934.6,312934.6,15822,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452435331,2788.00
01/10/2016 09:15,2,0.000,ALERT,210.35,298.17,59.986,1452435304,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,588019.6,588019.6,4977,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435333,2789.00
01/10/2016 09:15,2,0.000,ALERT,210.80,297.87,59.986,1452435304,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,624641.4,624641.4,4959,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452435335,2790.00
01/10/2016 09:15,2,0.000,ALERT,210.80,300.57,59.991,1452435304,"201051344000868","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,304677.7,304677.7,11070,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435337,2791.00
01/10/2016 09:15,2,0.000,ALERT,210.35,299.07,59.981,1452435304,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,617327.0,617327.0,4988,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435338,2792.00
01/10/2016 09:15,2,0.000,ALERT,210.57,299.67,59.975,1452435304,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,304669.5,304669.5,11107,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435340,2793.00
01/10/2016 09:15,2,0.000,ALERT,210.57,298.47,60.018,1452435304,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,317024.5,317024.5,15735,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435342,2794.00
01/10/2016 09:15,2,0.000,ALERT,210.80,300.27,59.986,1452435304,"201051344000458","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,314729.8,314729.8,11119,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435344,2795.00
01/10/2016 09:15,2,0.000,ALERT,211.48,299.97,59.986,1452435304,"201051344000853","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,312037.8,312037.8,11101,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435346,2796.00
01/10/2016 09:15,2,0.000,ALERT,211.25,299.37,59.944,1452435304,"201051344000685","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,318294.3,318294.3,15784,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435347,2797.00
01/10/2016 09:15,2,0.000,ALERT,211.03,298.77,59.975,1452435304,"201051344000917","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,316018.5,316018.5,15783,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435349,2798.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.67,59.975,1452435304,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,319240.6,319240.6,15787,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435351,2799.00
01/10/2016 09:15,2,0.000,ALERT,211.03,298.77,59.986,1452435304,"201051344000651","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,313384.6,313384.6,15763,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435353,2800.00
01/10/2016 09:15,2,0.000,ALERT,209.67,297.87,59.975,1452435304,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,570908.5,570908.5,4902,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435355,2801.00
01/10/2016 09:15,2,0.000,ALERT,210.80,297.26,59.981,1452435304,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,478002.4,478002.4,5183,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435356,2802.00
01/10/2016 09:15,2,0.000,ALERT,210.57,299.37,59.975,1452435304,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,309874.0,309874.0,15742,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435358,2803.00
01/10/2016 09:15,2,0.000,ALERT,210.35,300.27,59.965,1452435304,"201051344000594","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,315763.2,315763.2,11119,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452435360,2804.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.07,59.949,1452435304,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,316340.2,316340.2,15757,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435362,2805.00
01/10/2016 09:15,2,0.000,ALERT,210.12,298.17,59.975,1452435304,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,583260.2,583260.2,4912,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435363,2806.00
01/10/2016 09:15,2,0.000,ALERT,211.25,299.67,59.965,1452435304,"201051344000867","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,305014.5,305014.5,11101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435365,2807.00
01/10/2016 09:15,2,0.000,ALERT,210.80,299.37,59.965,1452435304,"201051344001093","219011344069620",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,314779.9,314779.9,15762,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435367,2808.00
01/10/2016 09:15,2,0.000,ALERT,210.57,299.97,59.938,1452435304,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,318365.5,318365.5,11061,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435369,2809.00
01/10/2016 09:15,2,0.000,ALERT,211.03,299.37,59.970,1452435304,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,311968.9,311968.9,11094,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435371,2810.00
01/10/2016 09:15,2,0.000,ALERT,211.03,300.57,59.965,1452435304,"201051344000569","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,319934.6,319934.6,11052,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435372,2811.00
01/10/2016 09:15,2,0.000,ALERT,210.80,300.57,59.917,1452435304,"201051344000983","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314870.3,314870.3,11085,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435374,2812.00
01/10/2016 09:15,2,0.000,ALERT,211.25,300.27,59.959,1452435304,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,309920.5,309920.5,11132,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435376,2813.00
01/10/2016 09:15,2,0.000,ALERT,211.48,300.87,59.928,1452435304,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,312961.5,312961.5,11059,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452435378,2814.00
01/10/2016 09:15,2,0.000,ALERT,210.35,296.66,59.944,1452435304,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,558373.6,558373.6,4944,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452435380,2815.00
01/10/2016 09:30,2,0.000,ALERT,211.25,299.97,59.975,1452436203,"201051344000645","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,313252.1,313252.1,11072,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436205,2816.00
01/10/2016 09:30,2,0.018,ALERT,210.57,298.47,59.965,1452436203,"274151322000085","219011344069620",30.28,-8.50,0,295.76,300.27,0.0,0.0,0.000,585908.1,585908.1,4931,0,0,0,L,1151911521,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452436207,2817.00
01/10/2016 09:30,2,0.000,ALERT,211.48,299.97,59.965,1452436203,"201051344000633","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,305745.9,305745.9,11133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436209,2818.00
01/10/2016 09:30,2,0.000,ALERT,210.80,299.97,59.959,1452436203,"201051344000469","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,307162.4,307162.4,11105,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436210,2819.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.77,59.928,1452436203,"201051344000646","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,311519.5,311519.5,15759,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436212,2820.00
01/10/2016 09:30,2,0.045,ALERT,210.12,299.37,59.922,1452436203,"274151322000052","219011344069620",30.24,-9.00,0,295.46,300.57,0.0,0.0,0.000,593708.1,593708.1,4950,0,0,0,L,1151911521,0,120.20,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1452436214,2821.00
01/10/2016 09:30,2,0.000,ALERT,210.80,299.07,59.970,1452436203,"201051344000585","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,316436.2,316436.2,15750,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436216,2822.00
01/10/2016 09:30,2,0.000,ALERT,210.57,299.07,59.970,1452436203,"201051344001230","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,314644.5,314644.5,15802,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436218,2823.00
01/10/2016 09:30,2,0.000,ALERT,211.03,299.37,59.965,1452436203,"201051344000582","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,309604.0,309604.0,15746,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436219,2824.00
01/10/2016 09:30,2,0.000,ALERT,210.35,298.47,59.970,1452436203,"201051344000955","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,318942.2,318942.2,15728,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436221,2825.00
