ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 09:30,2,0.000,ALERT,210.57,297.87,59.970,1452436203,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5194,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436223,2826.00
01/10/2016 09:30,2,0.000,ALERT,210.80,300.87,59.954,1452436203,"201051344000579","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,320343.9,320343.9,11112,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436225,2827.00
01/10/2016 09:30,2,0.000,ALERT,210.35,299.07,59.970,1452436203,"201051344000890","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,317078.4,317078.4,15808,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436227,2828.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.47,59.944,1452436203,"201051344000438","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,318872.5,318872.5,15757,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436229,2829.00
01/10/2016 09:30,2,0.000,ALERT,210.80,298.17,59.959,1452436203,"201051344000417","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,312934.6,312934.6,15824,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436231,2830.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.47,59.922,1452436203,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,588019.6,588019.6,4979,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436232,2831.00
01/10/2016 09:30,2,0.000,ALERT,211.25,298.47,59.959,1452436203,"274151322000076","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,624641.4,624641.4,4961,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436234,2832.00
01/10/2016 09:30,2,0.000,ALERT,211.03,301.17,60.023,1452436203,"201051344000868","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,304677.7,304677.7,11072,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436236,2833.00
01/10/2016 09:30,2,0.000,ALERT,210.57,299.37,59.991,1452436203,"274151322000095","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,617327.0,617327.0,4990,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436238,2834.00
01/10/2016 09:30,2,0.000,ALERT,210.57,299.97,59.991,1452436203,"201051344000988","219011344069620",0.00,-8.50,0,295.16,302.07,0.0,0.0,0.000,304669.5,304669.5,11109,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436240,2835.00
01/10/2016 09:30,2,0.000,ALERT,210.35,297.87,59.965,1452436203,"201051344001025","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,317024.5,317024.5,15737,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436241,2836.00
01/10/2016 09:30,2,0.000,ALERT,210.80,300.57,59.981,1452436203,"201051344000458","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,314729.8,314729.8,11121,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436243,2837.00
01/10/2016 09:30,2,0.000,ALERT,211.25,300.27,59.970,1452436203,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,312037.8,312037.8,11103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436245,2838.00
01/10/2016 09:30,2,0.000,ALERT,211.03,298.77,59.975,1452436203,"201051344000685","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,318294.3,318294.3,15786,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436247,2839.00
01/10/2016 09:30,2,0.000,ALERT,210.80,298.17,59.970,1452436203,"201051344000917","219011344069620",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,316018.5,316018.5,15785,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436249,2840.00
01/10/2016 09:30,2,0.000,ALERT,210.80,299.07,59.970,1452436203,"201051344001145","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,319240.6,319240.6,15789,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436250,2841.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.17,59.965,1452436203,"201051344000651","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,313384.6,313384.6,15765,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436252,2842.00
01/10/2016 09:30,2,0.008,ALERT,210.35,298.17,59.981,1452436203,"274151322000088","219011344069620",30.20,-8.00,0,295.16,299.97,0.0,0.0,0.000,570908.5,570908.5,4904,0,0,0,L,1151911521,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452436254,2843.00
01/10/2016 09:30,2,0.000,ALERT,211.03,297.57,59.970,1452436203,"274151322000068","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,478002.4,478002.4,5185,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436256,2844.00
01/10/2016 09:30,2,0.000,ALERT,210.35,298.77,59.970,1452436203,"201051344001135","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,309874.0,309874.0,15744,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436258,2845.00
01/10/2016 09:30,2,0.000,ALERT,210.35,300.27,59.959,1452436203,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,315763.2,315763.2,11121,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436259,2846.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.17,59.965,1452436203,"201051344001203","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,316340.2,316340.2,15759,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436261,2847.00
01/10/2016 09:30,2,0.016,ALERT,210.35,298.47,59.959,1452436203,"274151322000054","219011344069620",30.77,-8.00,0,295.76,300.57,0.0,0.0,0.000,583260.2,583260.2,4914,0,0,0,L,1151911521,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452436263,2848.00
01/10/2016 09:30,2,0.000,ALERT,211.03,299.67,59.938,1452436203,"201051344000867","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,305014.5,305014.5,11103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436265,2849.00
01/10/2016 09:30,2,0.000,ALERT,210.57,298.77,59.965,1452436203,"201051344001093","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,314779.9,314779.9,15764,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436266,2850.00
01/10/2016 09:30,2,0.000,ALERT,210.57,299.97,59.965,1452436203,"201051344000900","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,318365.5,318365.5,11063,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436268,2851.00
01/10/2016 09:30,2,0.000,ALERT,211.03,299.37,59.970,1452436203,"201051344000648","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,311968.9,311968.9,11096,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436270,2852.00
01/10/2016 09:30,2,0.000,ALERT,210.80,300.57,59.981,1452436203,"201051344000569","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,319934.6,319934.6,11054,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436272,2853.00
01/10/2016 09:30,2,0.000,ALERT,210.80,300.27,59.944,1452436203,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314870.3,314870.3,11087,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452436274,2854.00
01/10/2016 09:30,2,0.000,ALERT,211.03,300.27,59.991,1452436203,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,309920.5,309920.5,11134,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436276,2855.00
01/10/2016 09:30,2,0.000,ALERT,211.25,300.87,59.996,1452436203,"201051344000576","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,312961.5,312961.5,11061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452436277,2856.00
01/10/2016 09:30,2,0.029,ALERT,210.35,297.57,59.970,1452436203,"274151322000087","219011344069620",30.75,-7.00,0,294.56,299.37,0.0,0.0,0.000,558373.6,558373.6,4946,0,0,0,L,1151911521,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452436279,2857.00
01/10/2016 09:45,2,0.000,ALERT,211.93,300.87,59.970,1452437103,"201051344000645","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,313252.1,313252.1,11074,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437105,2858.00
01/10/2016 09:45,2,0.020,ALERT,210.12,297.26,59.996,1452437103,"274151322000085","219011344069620",31.67,-8.50,0,295.46,300.27,0.0,0.0,0.000,585908.1,585908.1,4933,0,0,0,L,1151911521,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437107,2859.00
01/10/2016 09:45,2,0.000,ALERT,212.16,300.87,59.970,1452437103,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,305745.9,305745.9,11135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437108,2860.00
01/10/2016 09:45,2,0.000,ALERT,211.70,301.17,59.965,1452437103,"201051344000469","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,307162.4,307162.4,11107,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437110,2861.00
01/10/2016 09:45,2,0.000,ALERT,210.12,298.77,59.970,1452437103,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,311519.5,311519.5,15761,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437112,2862.00
01/10/2016 09:45,2,0.043,ALERT,210.12,297.26,59.959,1452437103,"274151322000052","219011344069620",31.71,-9.00,0,295.46,300.87,0.0,0.0,0.000,593708.1,593708.1,4952,0,0,0,L,1151911521,0,119.97,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437114,2863.00
01/10/2016 09:45,2,0.000,ALERT,210.35,299.07,59.922,1452437103,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,316436.2,316436.2,15752,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437116,2864.00
01/10/2016 09:45,2,0.000,ALERT,210.35,299.07,59.970,1452437103,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,314644.5,314644.5,15804,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437118,2865.00
01/10/2016 09:45,2,0.000,ALERT,210.57,299.37,60.007,1452437103,"201051344000582","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,309604.0,309604.0,15748,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437119,2866.00
01/10/2016 09:45,2,0.000,ALERT,209.90,298.77,59.975,1452437103,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,318942.2,318942.2,15730,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437121,2867.00
01/10/2016 09:45,2,0.000,ALERT,210.12,296.96,59.975,1452437103,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,477714.8,477714.8,5196,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437123,2868.00
01/10/2016 09:45,2,0.000,ALERT,211.48,301.17,59.954,1452437103,"201051344000579","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,320343.9,320343.9,11114,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437125,2869.00
01/10/2016 09:45,2,0.000,ALERT,210.12,299.07,59.970,1452437103,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,317078.4,317078.4,15810,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437127,2870.00
01/10/2016 09:45,2,0.000,ALERT,210.35,298.47,59.928,1452437103,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,318872.5,318872.5,15759,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437128,2871.00
01/10/2016 09:45,2,0.000,ALERT,210.35,298.17,59.970,1452437103,"201051344000417","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,312934.6,312934.6,15826,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437130,2872.00
01/10/2016 09:45,2,0.020,ALERT,210.57,298.17,59.965,1452437103,"274151322000083","219011344069620",30.65,-9.00,0,295.76,300.57,0.0,0.0,0.000,588019.6,588019.6,4981,0,0,0,L,1151911521,0,120.20,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437132,2873.00
01/10/2016 09:45,2,0.018,ALERT,210.80,297.87,59.959,1452437103,"274151322000076","219011344069620",31.41,-9.00,0,295.46,300.57,0.0,0.0,0.000,624641.4,624641.4,4963,0,0,0,L,1151911521,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437134,2874.00
01/10/2016 09:45,2,0.000,ALERT,211.48,301.77,59.975,1452437103,"201051344000868","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,304677.7,304677.7,11074,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437136,2875.00
01/10/2016 09:45,2,0.012,ALERT,210.12,298.47,59.965,1452437103,"274151322000095","219011344069620",30.53,-10.00,0,296.66,301.17,0.0,0.0,0.000,617327.0,617327.0,4992,0,0,0,L,1151911521,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437138,2876.00
01/10/2016 09:45,2,0.000,ALERT,211.03,300.87,59.981,1452437103,"201051344000988","219011344069620",0.00,-8.50,0,295.46,302.98,0.0,0.0,0.000,304669.5,304669.5,11111,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437140,2877.00
01/10/2016 09:45,2,0.000,ALERT,209.90,297.57,59.975,1452437103,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,317024.5,317024.5,15739,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437142,2878.00
01/10/2016 09:45,2,0.000,ALERT,211.25,300.87,59.970,1452437103,"201051344000458","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,314729.8,314729.8,11123,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437143,2879.00
01/10/2016 09:45,2,0.000,ALERT,211.93,300.57,59.981,1452437103,"201051344000853","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,312037.8,312037.8,11105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437145,2880.00
01/10/2016 09:45,2,0.000,ALERT,210.35,298.47,59.954,1452437103,"201051344000685","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,318294.3,318294.3,15788,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437147,2881.00
01/10/2016 09:45,2,0.000,ALERT,210.12,297.87,59.981,1452437103,"201051344000917","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,316018.5,316018.5,15787,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437149,2882.00
01/10/2016 09:45,2,0.000,ALERT,210.35,298.77,59.975,1452437103,"201051344001145","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,319240.6,319240.6,15791,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437151,2883.00
01/10/2016 09:45,2,0.000,ALERT,210.12,297.87,60.007,1452437103,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,313384.6,313384.6,15767,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437152,2884.00
01/10/2016 09:45,2,0.041,ALERT,209.67,297.26,59.959,1452437103,"274151322000088","219011344069620",15.17,-7.00,0,294.86,299.97,0.7,0.0,0.000,570908.5,570908.5,4906,0,0,0,L,1151911521,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437154,2885.00
01/10/2016 09:45,2,0.000,ALERT,210.80,296.36,59.981,1452437103,"274151322000068","219011344069620",0.00,-8.00,0,294.86,394.35,0.0,0.0,0.000,478002.4,478002.4,5187,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437156,2886.00
01/10/2016 09:45,2,0.000,ALERT,209.67,298.47,59.975,1452437103,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,309874.0,309874.0,15746,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437158,2887.00
01/10/2016 09:45,2,0.000,ALERT,211.03,301.47,59.928,1452437103,"201051344000594","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,315763.2,315763.2,11123,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437159,2888.00
01/10/2016 09:45,2,0.000,ALERT,210.12,298.17,60.012,1452437103,"201051344001203","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316340.2,316340.2,15761,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437161,2889.00
01/10/2016 09:45,2,0.016,ALERT,210.12,297.87,60.007,1452437103,"274151322000054","219011344069620",31.91,-8.00,0,295.46,308.39,0.0,0.0,0.000,583260.2,583260.2,4916,0,0,0,L,1151911521,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437163,2890.00
01/10/2016 09:45,2,0.000,ALERT,211.70,300.27,59.970,1452437103,"201051344000867","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,305014.5,305014.5,11105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437165,2891.00
01/10/2016 09:45,2,0.000,ALERT,210.12,298.47,59.975,1452437103,"201051344001093","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,314779.9,314779.9,15766,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437167,2892.00
01/10/2016 09:45,2,0.000,ALERT,211.25,300.87,59.970,1452437103,"201051344000900","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,318365.5,318365.5,11065,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437168,2893.00
01/10/2016 09:45,2,0.000,ALERT,211.48,300.27,59.954,1452437103,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,311968.9,311968.9,11098,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437170,2894.00
01/10/2016 09:45,2,0.152,ALERT,211.48,301.47,59.986,1452437103,"201051344000569","219011344069620",14.15,-9.00,0,298.77,319.81,2.2,0.2,0.000,319934.7,319934.7,11056,0,0,0,L,1122011218,0,120.20,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1452437172,2895.00
01/10/2016 09:45,2,0.000,ALERT,211.03,300.57,59.975,1452437103,"201051344000983","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,314870.3,314870.3,11089,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437174,2896.00
01/10/2016 09:45,2,0.000,ALERT,211.25,300.87,59.970,1452437103,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,309920.5,309920.5,11136,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452437176,2897.00
01/10/2016 09:45,2,0.000,ALERT,211.70,301.47,59.981,1452437103,"201051344000576","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,312961.5,312961.5,11063,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452437178,2898.00
01/10/2016 09:45,2,0.031,ALERT,210.12,296.06,59.928,1452437103,"274151322000087","219011344069620",31.97,-7.00,0,294.56,307.48,0.0,0.0,0.000,558373.6,558373.6,4948,0,0,0,L,1151911521,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452437179,2899.00
01/10/2016 10:00,2,0.000,ALERT,212.16,301.17,59.970,1452438004,"201051344000645","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313252.1,313252.1,11076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438006,2900.00
01/10/2016 10:00,2,0.057,ALERT,210.57,297.87,59.959,1452438004,"274151322000085","219011344069620",18.05,-8.50,0,295.46,308.09,1.0,0.0,0.000,585908.1,585908.1,4935,0,0,0,L,1151911521,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438007,2901.00
01/10/2016 10:00,2,0.000,ALERT,212.16,301.17,59.965,1452438004,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,305745.9,305745.9,11137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438009,2902.00
01/10/2016 10:00,2,0.000,ALERT,211.70,301.17,59.970,1452438004,"201051344000469","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,307162.4,307162.4,11109,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438011,2903.00
01/10/2016 10:00,2,0.000,ALERT,210.57,299.07,59.954,1452438004,"201051344000646","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,311519.5,311519.5,15763,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438013,2904.00
01/10/2016 10:00,2,0.078,ALERT,210.12,298.77,59.959,1452438004,"274151322000052","219011344069620",14.95,-9.00,0,295.16,308.69,1.2,0.0,0.000,593708.1,593708.1,4954,0,0,0,L,1151911521,0,119.97,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438015,2905.00
01/10/2016 10:00,2,0.000,ALERT,211.03,299.07,59.965,1452438004,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,316436.2,316436.2,15754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438016,2906.00
01/10/2016 10:00,2,0.000,ALERT,210.80,299.07,59.954,1452438004,"201051344001230","219011344069620",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,314644.5,314644.5,15806,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438018,2907.00
01/10/2016 10:00,2,0.000,ALERT,211.25,299.67,59.991,1452438004,"201051344000582","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,309604.0,309604.0,15750,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438020,2908.00
01/10/2016 10:00,2,0.000,ALERT,210.35,298.47,59.965,1452438004,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,318942.2,318942.2,15732,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438022,2909.00
01/10/2016 10:00,2,0.000,ALERT,210.35,298.17,59.965,1452438004,"274151322000094","219011344069620",41.93,-10.00,0,294.56,403.07,0.0,0.0,0.000,477714.8,477714.8,5198,0,0,0,L,1151911521,0,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452438024,2910.00
01/10/2016 10:00,2,0.000,ALERT,211.48,301.77,59.965,1452438004,"201051344000579","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,320343.9,320343.9,11116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438025,2911.00
01/10/2016 10:00,2,0.000,ALERT,210.57,299.07,59.975,1452438004,"201051344000890","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,317078.4,317078.4,15812,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438027,2912.00
01/10/2016 10:00,2,0.000,ALERT,210.57,298.47,59.959,1452438004,"201051344000438","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,318872.5,318872.5,15761,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438029,2913.00
01/10/2016 10:00,2,0.000,ALERT,211.03,298.17,59.965,1452438004,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,312934.6,312934.6,15828,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438031,2914.00
01/10/2016 10:00,2,0.020,ALERT,210.57,299.07,59.959,1452438004,"274151322000083","219011344069620",31.37,-8.50,0,295.76,300.87,0.0,0.0,0.000,588019.6,588019.6,4983,0,0,0,L,1151911521,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438033,2915.00
01/10/2016 10:00,2,0.016,ALERT,211.25,298.47,59.965,1452438004,"274151322000076","219011344069620",32.10,-9.00,0,295.16,308.39,0.0,0.0,0.000,624641.4,624641.4,4965,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438035,2916.00
01/10/2016 10:00,2,0.000,ALERT,211.70,302.07,59.965,1452438004,"201051344000868","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,304677.7,304677.7,11076,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438037,2917.00
01/10/2016 10:00,2,0.012,ALERT,210.35,299.37,59.970,1452438004,"274151322000095","219011344069620",31.31,-10.00,0,296.66,301.47,0.0,0.0,0.000,617327.0,617327.0,4994,0,0,0,L,1151911521,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438038,2918.00
01/10/2016 10:00,2,0.000,ALERT,211.25,300.87,59.996,1452438004,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,304669.5,304669.5,11113,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438040,2919.00
01/10/2016 10:00,2,0.000,ALERT,210.57,297.87,59.986,1452438004,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,317024.5,317024.5,15741,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438042,2920.00
01/10/2016 10:00,2,0.000,ALERT,211.48,301.47,59.986,1452438004,"201051344000458","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,314729.8,314729.8,11125,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438044,2921.00
01/10/2016 10:00,2,0.070,ALERT,212.16,300.87,60.018,1452438004,"201051344000853","219011344069620",32.46,-9.00,0,298.77,314.70,2.3,0.3,0.000,312037.8,312037.8,11107,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438046,2922.00
01/10/2016 10:00,2,0.000,ALERT,211.25,298.77,59.970,1452438004,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,318294.3,318294.3,15790,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438047,2923.00
01/10/2016 10:00,2,0.000,ALERT,211.03,298.17,59.965,1452438004,"201051344000917","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,316018.5,316018.5,15789,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438049,2924.00
01/10/2016 10:00,2,0.049,ALERT,211.03,298.77,59.986,1452438004,"201051344001145","219011344069620",32.10,-8.50,0,296.66,310.49,1.6,0.0,0.000,319240.6,319240.6,15793,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1452438051,2925.00
01/10/2016 10:00,2,0.000,ALERT,210.80,298.17,59.991,1452438004,"201051344000651","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,313384.6,313384.6,15769,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438053,2926.00
01/10/2016 10:00,2,0.047,ACTIVE_NO_POWER,210.12,298.47,59.970,1452438004,"274151322000088","219011344069620",19.88,-7.00,0,294.56,299.97,1.0,0.0,0.000,570908.5,570908.5,4908,0,0,0,L,1151911521,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438054,2927.00
01/10/2016 10:00,2,0.008,ALERT,211.25,297.87,59.954,1452438004,"274151322000068","219011344069620",42.42,-8.00,0,294.56,409.38,0.0,0.0,0.000,478002.4,478002.4,5189,0,0,0,L,1151911521,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438055,2928.00
01/10/2016 10:00,2,0.000,ALERT,210.35,298.77,59.975,1452438004,"201051344001135","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,309874.0,309874.0,15748,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438057,2929.00
01/10/2016 10:00,2,0.000,ALERT,211.25,301.77,59.970,1452438004,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,315763.2,315763.2,11125,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438059,2930.00
01/10/2016 10:00,2,0.000,ALERT,210.80,298.47,59.949,1452438004,"201051344001203","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,316340.2,316340.2,15763,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438061,2931.00
01/10/2016 10:00,2,0.053,ALERT,210.35,298.47,59.965,1452438004,"274151322000054","219011344069620",18.05,-8.00,0,295.46,307.78,1.0,0.0,0.000,583260.2,583260.2,4918,0,0,0,L,1151911521,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1452438062,2932.00
01/10/2016 10:00,2,0.000,ALERT,211.93,300.87,59.991,1452438004,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,305014.5,305014.5,11107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438064,2933.00
01/10/2016 10:00,2,0.000,ALERT,210.57,298.77,59.970,1452438004,"201051344001093","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,314779.9,314779.9,15768,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438066,2934.00
01/10/2016 10:00,2,0.000,ALERT,211.25,301.17,59.928,1452438004,"201051344000900","219011344069620",32.26,-9.00,0,298.77,309.29,0.0,0.0,0.000,318365.5,318365.5,11067,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438068,2935.00
01/10/2016 10:00,2,0.000,ALERT,211.70,300.57,59.928,1452438004,"201051344000648","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,311968.9,311968.9,11100,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438070,2936.00
01/10/2016 10:00,2,0.160,ACTIVE,211.48,301.47,59.954,1452438004,"201051344000569","219011344069620",18.75,-9.00,0,299.67,304.18,3.1,1.0,0.000,319934.9,319934.9,11058,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438071,2937.00
01/10/2016 10:00,2,0.000,ALERT,211.48,301.47,59.965,1452438004,"201051344000983","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,314870.3,314870.3,11091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438073,2938.00
01/10/2016 10:00,2,0.000,ALERT,211.70,301.17,59.970,1452438004,"201051344001158","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309920.5,309920.5,11138,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438074,2939.00
01/10/2016 10:00,2,0.115,ALERT,212.16,302.07,59.975,1452438004,"201051344000576","219011344069620",31.53,-8.50,0,299.37,305.68,3.8,1.7,0.000,312961.7,312961.7,11065,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452438076,2940.00
01/10/2016 10:00,2,0.064,ALERT,210.35,296.96,59.954,1452438004,"274151322000087","219011344069620",16.32,-7.00,0,294.26,307.48,1.1,0.0,0.000,558373.6,558373.6,4950,0,0,0,L,1151911521,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1452438078,2941.00
01/10/2016 10:15,2,0.135,ALERT,211.93,300.57,59.975,1452438904,"201051344000645","219011344069620",16.90,-8.50,0,299.07,315.30,2.3,0.3,0.000,313252.1,313252.1,11078,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452438906,2942.00
01/10/2016 10:15,2,0.074,ACTIVE_NO_POWER,210.12,297.57,59.970,1452438904,"274151322000085","219011344069620",23.10,-8.00,0,295.76,300.27,1.8,0.0,0.000,585908.1,585908.1,4937,0,0,0,L,1151911521,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438907,2943.00
01/10/2016 10:15,2,0.000,ALERT,211.93,300.27,59.981,1452438904,"201051344000633","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,305745.9,305745.9,11139,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438909,2944.00
01/10/2016 10:15,2,0.000,ALERT,211.25,300.57,59.981,1452438904,"201051344000469","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,307162.4,307162.4,11111,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438910,2945.00
01/10/2016 10:15,2,0.047,ALERT,210.12,297.87,59.975,1452438904,"201051344000646","219011344069620",31.73,-9.00,0,296.06,300.27,1.6,0.0,0.000,311519.5,311519.5,15765,0,0,0,L,1122011218,0,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452438912,2946.00
01/10/2016 10:15,2,0.088,ACTIVE_NO_POWER,209.90,298.17,59.933,1452438904,"274151322000052","219011344069620",20.34,-8.50,0,295.16,300.57,1.9,0.0,0.000,593708.1,593708.1,4956,0,0,0,L,1151911521,0,119.97,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438913,2947.00
01/10/2016 10:15,2,0.000,ALERT,210.57,298.17,59.975,1452438904,"201051344000585","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,316436.2,316436.2,15756,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438915,2948.00
01/10/2016 10:15,2,0.143,ALERT,210.35,298.47,59.986,1452438904,"201051344001230","219011344069620",14.89,-8.50,0,296.96,308.99,2.1,0.2,0.000,314644.5,314644.5,15808,0,0,0,L,1122011218,0,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452438917,2949.00
01/10/2016 10:15,2,0.094,ALERT,211.03,299.07,59.975,1452438904,"201051344000582","219011344069620",31.95,-10.00,0,297.26,308.39,3.1,1.1,0.000,309604.0,309604.0,15752,0,0,0,L,1122011218,0,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1452438919,2950.00
01/10/2016 10:15,2,0.178,ALERT,210.12,298.17,59.981,1452438904,"201051344000955","219011344069620",15.15,-8.50,0,296.36,313.50,2.7,0.7,0.000,318942.3,318942.3,15734,0,0,0,L,1122011218,0,120.42,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1452438920,2951.00
01/10/2016 10:15,2,0.000,ALERT,210.35,297.26,59.996,1452438904,"274151322000094","219011344069620",43.18,-10.00,0,295.76,414.49,0.0,0.0,0.000,477714.8,477714.8,5200,0,0,0,L,1151911521,0,120.20,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438922,2952.00
01/10/2016 10:15,2,0.000,ALERT,211.25,301.17,59.975,1452438904,"201051344000579","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,320343.9,320343.9,11118,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438924,2953.00
01/10/2016 10:15,2,0.170,ALERT,210.12,298.17,59.975,1452438904,"201051344000890","219011344069620",15.11,-8.00,0,296.96,313.80,2.6,0.6,0.000,317078.5,317078.5,15814,0,0,0,L,1122011218,0,121.10,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1452438926,2954.00
01/10/2016 10:15,2,0.184,ALERT,210.57,297.87,59.970,1452438904,"201051344000438","219011344069620",15.98,-9.00,0,296.66,313.80,3.0,1.0,0.000,318872.6,318872.6,15763,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452438928,2955.00
01/10/2016 10:15,2,0.158,ALERT,210.57,297.26,59.970,1452438904,"201051344000417","219011344069620",32.01,-8.50,0,296.06,309.89,5.2,3.1,0.000,312934.8,312934.8,15830,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452438930,2956.00
01/10/2016 10:15,2,0.068,ALERT,210.57,298.17,59.959,1452438904,"274151322000083","219011344069620",21.67,-8.50,0,295.76,300.57,1.5,0.0,0.000,588019.6,588019.6,4985,0,0,0,L,1151911521,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452438931,2957.00
01/10/2016 10:15,2,0.059,ALERT,210.80,298.17,59.965,1452438904,"274151322000076","219011344069620",19.20,-8.50,0,295.46,311.99,1.2,0.0,0.000,624641.4,624641.4,4967,0,0,0,L,1151911521,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452438934,2958.00
01/10/2016 10:15,2,0.000,ALERT,211.25,301.17,59.917,1452438904,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,304677.7,304677.7,11078,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438935,2959.00
01/10/2016 10:15,2,0.061,ALERT,210.35,299.07,59.970,1452438904,"274151322000095","219011344069620",21.89,-10.00,0,296.96,301.17,1.4,0.0,0.000,617327.0,617327.0,4996,0,0,0,L,1151911521,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1452438937,2960.00
01/10/2016 10:15,2,0.000,ALERT,211.03,300.27,59.975,1452438904,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,304669.5,304669.5,11115,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438939,2961.00
01/10/2016 10:15,2,0.000,ALERT,210.12,297.26,59.959,1452438904,"201051344001025","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,317024.5,317024.5,15743,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452438941,2962.00
01/10/2016 10:15,2,0.111,ALERT,211.03,300.57,59.981,1452438904,"201051344000458","219011344069620",32.05,-7.00,0,299.37,308.39,3.7,1.6,0.000,314729.8,314729.8,11127,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452438943,2963.00
01/10/2016 10:15,2,0.141,ALERT,211.70,300.27,59.975,1452438904,"201051344000853","219011344069620",16.22,-9.00,0,299.37,319.81,2.3,0.3,0.000,312037.9,312037.9,11109,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438944,2964.00
01/10/2016 10:15,2,0.172,ALERT,210.80,298.17,59.965,1452438904,"201051344000685","219011344069620",18.31,-8.50,0,296.66,309.59,3.2,1.2,0.000,318294.5,318294.5,15792,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452438946,2965.00
01/10/2016 10:15,2,0.135,ALERT,210.57,297.57,59.959,1452438904,"201051344000917","219011344069620",15.90,-7.00,0,294.86,311.39,2.2,0.2,0.000,316018.5,316018.5,15791,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1452438948,2966.00
01/10/2016 10:15,2,0.125,ALERT,210.80,298.47,59.965,1452438904,"201051344001145","219011344069620",19.56,-8.50,0,296.96,313.80,2.5,0.5,0.000,319240.6,319240.6,15795,0,0,0,L,1122011218,0,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452438950,2967.00
01/10/2016 10:15,2,0.000,ALERT,210.35,297.26,59.965,1452438904,"201051344000651","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,313384.6,313384.6,15771,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438952,2968.00
01/10/2016 10:15,2,0.068,ACTIVE_NO_POWER,209.90,296.96,59.959,1452438904,"274151322000088","219011344069620",23.66,-7.00,0,295.16,299.97,1.6,0.0,0.000,570908.5,570908.5,4909,0,0,0,L,1151911521,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438952,2969.00
01/10/2016 10:15,2,0.008,ALERT,210.57,296.96,59.975,1452438904,"274151322000068","219011344069620",43.54,-7.00,0,294.86,414.19,0.0,0.0,0.000,478002.4,478002.4,5191,0,0,0,L,1151911521,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452438954,2970.00
