ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 10:15,2,0.000,ALERT,210.12,298.17,59.970,1452438904,"201051344001135","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,309874.0,309874.0,15750,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438956,2971.00
01/10/2016 10:15,2,0.000,ALERT,211.03,301.17,59.996,1452438904,"201051344000594","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,315763.2,315763.2,11127,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438958,2972.00
01/10/2016 10:15,2,0.068,ALERT,210.35,297.87,59.965,1452438904,"201051344001203","219011344069620",31.81,-9.00,0,296.36,310.79,2.2,0.2,0.000,316340.2,316340.2,15765,0,0,0,L,1122011218,0,121.33,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1452438960,2973.00
01/10/2016 10:15,2,0.070,ACTIVE_NO_POWER,209.90,298.17,59.959,1452438904,"274151322000054","219011344069620",22.88,-7.00,0,295.76,300.27,1.6,0.0,0.000,583260.2,583260.2,4920,0,0,0,L,1151911521,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438961,2974.00
01/10/2016 10:15,2,0.000,ALERT,211.70,300.27,59.970,1452438904,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,305014.5,305014.5,11109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438962,2975.00
01/10/2016 10:15,2,0.148,ALERT,210.35,298.17,59.981,1452438904,"201051344001093","219011344069620",32.20,-7.00,0,296.36,309.59,4.8,2.8,0.000,314780.2,314780.2,15770,0,0,0,L,1122011218,0,120.88,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1452438964,2976.00
01/10/2016 10:15,2,0.074,ALERT,211.03,300.57,59.965,1452438904,"201051344000900","219011344069620",21.33,-9.00,0,299.07,308.39,1.6,0.0,0.000,318365.5,318365.5,11069,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452438966,2977.00
01/10/2016 10:15,2,0.105,ALERT,211.48,299.67,59.970,1452438904,"201051344000648","219011344069620",32.34,-11.00,0,298.77,314.10,3.5,1.4,0.000,311969.0,311969.0,11102,0,0,0,L,1122011218,0,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1452438968,2978.00
01/10/2016 10:15,2,0.205,ACTIVE,211.48,301.17,59.965,1452438904,"201051344000569","219011344069620",20.30,-8.50,0,300.27,303.88,4.2,2.1,0.000,319935.3,319935.3,11059,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438969,2979.00
01/10/2016 10:15,2,0.115,ALERT,211.25,300.57,59.975,1452438904,"201051344000983","219011344069620",14.21,-8.50,0,299.67,313.50,1.7,0.0,0.000,314870.3,314870.3,11093,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452438971,2980.00
01/10/2016 10:15,2,0.000,ALERT,211.48,300.57,59.981,1452438904,"201051344001158","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,309920.5,309920.5,11140,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452438973,2981.00
01/10/2016 10:15,2,0.193,ALERT,211.93,301.17,59.959,1452438904,"201051344000576","219011344069620",19.72,-9.00,0,299.67,307.48,3.9,1.8,0.000,312962.0,312962.0,11067,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1452438974,2982.00
01/10/2016 10:15,2,0.086,ACTIVE_NO_POWER,210.12,296.96,59.970,1452438904,"274151322000087","219011344069620",22.11,-7.00,0,294.56,299.37,1.9,0.0,0.000,558373.6,558373.6,4952,0,0,0,L,1151911521,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452438975,2983.00
01/10/2016 10:30,2,0.139,ALERT,212.16,301.17,59.959,1452439803,"201051344000645","219011344069620",18.79,-8.50,0,298.77,314.70,2.7,0.6,0.000,313252.2,313252.2,11080,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1452439805,2984.00
01/10/2016 10:30,2,0.080,ACTIVE_NO_POWER,210.57,298.77,59.991,1452439803,"274151322000085","219011344069620",23.93,-7.00,0,296.66,300.27,2.0,0.0,0.000,585908.1,585908.1,4938,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439806,2985.00
01/10/2016 10:30,2,0.082,ALERT,212.38,300.87,59.991,1452439803,"201051344000633","219011344069620",31.89,-9.00,0,296.66,310.79,2.7,0.7,0.000,305746.0,305746.0,11141,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1452439807,2986.00
01/10/2016 10:30,2,0.000,ALERT,211.70,301.17,60.002,1452439803,"201051344000469","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,307162.4,307162.4,11113,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452439809,2987.00
01/10/2016 10:30,2,0.047,ALERT,211.03,299.67,59.981,1452439803,"201051344000646","219011344069620",31.91,-9.00,0,295.76,310.19,1.6,0.0,0.000,311519.5,311519.5,15767,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439811,2988.00
01/10/2016 10:30,2,0.092,ACTIVE_NO_POWER,210.35,299.37,59.996,1452439803,"274151322000052","219011344069620",21.29,-8.50,0,296.36,300.57,2.0,0.0,0.000,593708.1,593708.1,4957,0,0,0,L,1151911521,0,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439812,2989.00
01/10/2016 10:30,2,0.000,ALERT,211.25,299.97,60.034,1452439803,"201051344000585","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,316436.2,316436.2,15758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452439814,2990.00
01/10/2016 10:30,2,0.145,ALERT,211.03,299.97,60.012,1452439803,"201051344001230","219011344069620",17.02,-8.50,0,296.66,308.39,2.5,0.5,0.000,314644.6,314644.6,15810,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452439816,2991.00
01/10/2016 10:30,2,0.094,ALERT,211.70,300.57,60.039,1452439803,"201051344000582","219011344069620",32.10,-10.00,0,297.26,310.19,3.1,1.1,0.000,309604.3,309604.3,15754,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439818,2992.00
01/10/2016 10:30,2,0.180,ALERT,210.57,299.07,60.007,1452439803,"201051344000955","219011344069620",17.22,-8.50,0,296.06,313.50,3.2,1.1,0.000,318942.5,318942.5,15736,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452439820,2993.00
01/10/2016 10:30,2,0.000,ALERT,210.57,307.78,60.002,1452439803,"274151322000094","219011344069620",43.36,-9.00,0,296.06,415.09,0.0,0.0,0.000,477714.8,477714.8,5202,0,0,0,L,1151911521,0,120.65,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439821,2994.00
01/10/2016 10:30,2,0.000,ALERT,211.70,301.77,60.002,1452439803,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,320343.9,320343.9,11120,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452439823,2995.00
01/10/2016 10:30,2,0.174,ALERT,210.80,299.67,60.002,1452439803,"201051344000890","219011344069620",17.51,-8.00,0,296.06,313.50,3.1,1.1,0.000,317078.7,317078.7,15816,0,0,0,L,1122011218,0,121.33,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452439825,2996.00
01/10/2016 10:30,2,0.188,ALERT,211.25,299.67,59.996,1452439803,"201051344000438","219011344069620",17.83,-9.00,0,296.06,314.10,3.4,1.4,0.000,318872.9,318872.9,15765,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452439827,2997.00
01/10/2016 10:30,2,0.223,ALERT,211.25,298.77,59.991,1452439803,"201051344000417","219011344069620",13.26,-8.50,0,295.46,308.99,3.0,1.0,0.000,312935.5,312935.5,15832,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439829,2998.00
01/10/2016 10:30,2,0.072,ACTIVE_NO_POWER,210.80,299.37,59.996,1452439803,"274151322000083","219011344069620",22.28,-8.50,0,296.96,300.57,1.7,0.0,0.000,588019.6,588019.6,4987,0,0,0,L,1151911521,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439830,2999.00
01/10/2016 10:30,2,0.062,ACTIVE_NO_POWER,211.03,299.07,59.981,1452439803,"274151322000076","219011344069620",20.28,-8.50,0,296.36,300.87,1.3,0.0,0.000,624641.4,624641.4,4969,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439831,3000.00
01/10/2016 10:30,2,0.062,ALERT,211.70,301.77,60.002,1452439803,"201051344000868","219011344069620",32.08,-8.50,0,299.37,308.39,2.0,0.1,0.000,304677.7,304677.7,11080,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439832,3001.00
01/10/2016 10:30,2,0.066,ACTIVE_NO_POWER,210.35,299.37,59.991,1452439803,"274151322000095","219011344069620",23.02,-9.00,0,297.57,301.17,1.5,0.0,0.000,617327.0,617327.0,4998,0,0,0,L,1151911521,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439833,3002.00
01/10/2016 10:30,2,0.000,ALERT,211.48,300.87,59.996,1452439803,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,304669.5,304669.5,11117,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452439835,3003.00
01/10/2016 10:30,2,0.078,ALERT,210.80,298.77,59.975,1452439803,"201051344001025","219011344069620",31.93,-9.00,0,295.46,309.89,2.6,0.6,0.000,317024.5,317024.5,15745,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452439837,3004.00
01/10/2016 10:30,2,0.111,ALERT,211.70,301.47,60.018,1452439803,"201051344000458","219011344069620",32.22,-6.50,0,298.77,308.09,3.7,1.6,0.000,314730.2,314730.2,11129,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439839,3005.00
01/10/2016 10:30,2,0.146,ACTIVE,212.38,301.17,60.007,1452439803,"201051344000853","219011344069620",17.61,-8.50,0,298.47,302.68,2.6,0.6,0.000,312038.0,312038.0,11111,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439840,3006.00
01/10/2016 10:30,2,0.176,ACTIVE,211.48,299.67,60.012,1452439803,"201051344000685","219011344069620",19.82,-8.00,0,296.06,300.57,3.5,1.5,0.000,318294.8,318294.8,15794,0,0,0,L,1122011218,0,122.23,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439841,3007.00
01/10/2016 10:30,2,0.141,ALERT,211.25,299.37,59.991,1452439803,"201051344000917","219011344069620",18.09,-7.00,0,294.56,309.59,2.6,0.6,0.000,316018.5,316018.5,15793,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452439843,3008.00
01/10/2016 10:30,2,0.129,ACTIVE,211.48,299.97,59.991,1452439803,"201051344001145","219011344069620",20.79,-8.50,0,296.36,301.17,2.8,0.7,0.000,319240.7,319240.7,15797,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439844,3009.00
01/10/2016 10:30,2,0.104,ALERT,211.25,299.07,59.996,1452439803,"201051344000651","219011344069620",31.81,-10.00,0,295.46,309.59,3.4,1.3,0.000,313384.9,313384.9,15773,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439846,3010.00
01/10/2016 10:30,2,0.072,ACTIVE_NO_POWER,210.12,298.17,59.975,1452439803,"274151322000088","219011344069620",24.45,-6.50,0,296.06,299.97,1.8,0.0,0.000,570908.5,570908.5,4910,0,0,0,L,1151911521,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439847,3011.00
01/10/2016 10:30,2,0.006,ALERT,211.25,329.13,59.996,1452439803,"274151322000068","219011344069620",43.69,-7.00,0,295.76,420.50,0.0,0.0,0.000,478002.4,478002.4,5193,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439849,3012.00
01/10/2016 10:30,2,0.053,ALERT,210.80,301.77,59.996,1452439803,"201051344001135","219011344069620",29.70,-8.50,0,296.66,310.49,1.5,0.0,0.000,309874.0,309874.0,15752,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452439850,3013.00
01/10/2016 10:30,2,0.094,ALERT,211.25,301.47,59.996,1452439803,"201051344000594","219011344069620",32.42,-9.00,0,298.17,315.60,3.1,1.1,0.000,315763.5,315763.5,11129,0,0,0,L,1122011218,0,120.42,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439852,3014.00
01/10/2016 10:30,2,0.066,ALERT,211.03,299.07,59.975,1452439803,"201051344001203","219011344069620",32.01,-9.00,0,296.06,310.19,2.2,0.2,0.000,316340.3,316340.3,15767,0,0,0,L,1122011218,0,121.78,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452439854,3015.00
01/10/2016 10:30,2,0.074,ACTIVE_NO_POWER,210.12,299.07,59.991,1452439803,"274151322000054","219011344069620",23.52,-7.00,0,296.66,300.57,1.8,0.0,0.000,583260.2,583260.2,4921,0,0,0,L,1151911521,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439855,3016.00
01/10/2016 10:30,2,0.000,ALERT,211.93,300.57,59.996,1452439803,"201051344000867","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,305014.5,305014.5,11111,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452439857,3017.00
01/10/2016 10:30,2,0.215,ALERT,211.25,299.67,59.996,1452439803,"201051344001093","219011344069620",16.00,-7.00,0,295.76,309.89,3.5,1.5,0.000,314780.6,314780.6,15772,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1452439859,3018.00
01/10/2016 10:30,2,0.080,ACTIVE_NO_POWER,211.48,301.17,60.007,1452439803,"201051344000900","219011344069620",22.26,-9.00,0,298.17,302.37,1.8,0.0,0.000,318365.5,318365.5,11071,0,0,0,L,1122011218,0,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439859,3019.00
01/10/2016 10:30,2,0.172,ALERT,211.70,300.27,60.002,1452439803,"201051344000648","219011344069620",16.02,-10.00,0,297.87,315.60,2.8,0.8,0.000,311969.3,311969.3,11104,0,0,0,L,1122011218,0,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452439861,3020.00
01/10/2016 10:30,2,0.188,ACTIVE,211.70,302.07,60.002,1452439803,"201051344000569","219011344069620",23.62,-8.50,0,299.37,303.58,4.5,2.4,0.000,319935.8,319935.8,11060,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439862,3021.00
01/10/2016 10:30,2,0.121,ALERT,211.48,301.17,60.002,1452439803,"201051344000983","219011344069620",16.72,-8.50,0,298.77,313.20,2.1,0.1,0.000,314870.3,314870.3,11095,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1452439864,3022.00
01/10/2016 10:30,2,0.000,ALERT,211.93,301.17,60.034,1452439803,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309920.5,309920.5,11142,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452439866,3023.00
01/10/2016 10:30,2,0.201,ACTIVE,211.93,301.77,60.002,1452439803,"201051344000576","219011344069620",20.65,-8.50,0,299.07,302.68,4.2,2.2,0.000,312962.5,312962.5,11069,0,0,0,L,1122011218,0,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439867,3024.00
01/10/2016 10:30,2,0.092,ACTIVE,210.35,297.87,59.996,1452439803,"274151322000087","219011344069620",22.64,-6.50,0,295.46,299.07,2.1,0.1,0.000,558373.6,558373.6,4953,0,0,0,L,1151911521,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452439868,3025.00
01/10/2016 10:45,2,0.162,ACTIVE,211.93,301.47,59.986,1452440704,"201051344000645","219011344069620",23.62,-8.00,0,299.37,303.28,3.9,1.9,0.000,313252.4,313252.4,11082,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440705,3026.00
01/10/2016 10:45,2,0.102,ACTIVE,210.35,336.04,59.991,1452440704,"274151322000085","219011344069620",29.42,-6.50,0,296.66,346.86,3.0,1.0,0.004,585908.1,585908.1,4939,0,0,0,L,1151911521,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440706,3027.00
01/10/2016 10:45,2,0.160,ALERT,212.16,300.87,59.981,1452440704,"201051344000633","219011344069620",18.53,-9.00,0,297.57,315.60,3.0,1.0,0.000,305746.1,305746.1,11143,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452440707,3028.00
01/10/2016 10:45,2,0.195,ALERT,211.70,301.17,59.991,1452440704,"201051344000469","219011344069620",17.37,-9.00,0,298.17,308.99,3.5,1.4,0.000,307162.6,307162.6,11115,0,0,0,L,1122011218,0,119.97,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452440709,3029.00
01/10/2016 10:45,2,0.148,ALERT,211.03,299.97,59.970,1452440704,"201051344000646","219011344069620",20.91,-9.00,0,296.66,311.09,3.2,1.1,0.000,311519.5,311519.5,15769,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452440711,3030.00
01/10/2016 10:45,2,0.115,ACTIVE,209.90,298.47,59.975,1452440704,"274151322000052","219011344069620",24.15,-8.50,0,296.36,319.51,2.7,0.7,0.000,593708.1,593708.1,4958,0,0,0,L,1151911521,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440712,3031.00
01/10/2016 10:45,2,0.129,ALERT,211.48,300.27,60.012,1452440704,"201051344000585","219011344069620",18.94,-8.00,0,297.26,311.09,2.5,0.5,0.000,316436.2,316436.2,15760,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452440714,3032.00
01/10/2016 10:45,2,0.166,ACTIVE,211.25,300.27,59.981,1452440704,"201051344001230","219011344069620",21.71,-8.00,0,297.87,301.77,3.7,1.6,0.000,314644.8,314644.8,15812,0,0,0,L,1122011218,0,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440715,3033.00
01/10/2016 10:45,2,0.184,ALERT,211.70,300.87,59.991,1452440704,"201051344000582","219011344069620",21.49,-9.00,0,298.17,307.78,4.0,2.0,0.000,309604.5,309604.5,15756,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452440717,3034.00
01/10/2016 10:45,2,0.234,ACTIVE,210.80,299.97,59.996,1452440704,"201051344000955","219011344069620",19.86,-8.00,0,297.26,300.87,4.8,2.7,0.000,318943.0,318943.0,15738,0,0,0,L,1122011218,0,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440718,3035.00
01/10/2016 10:45,2,0.000,ALERT,210.12,297.26,60.007,1452440704,"274151322000094","219011344069620",44.31,-9.00,0,295.76,425.01,0.0,0.0,0.000,477714.8,477714.8,5204,0,0,0,L,1151911521,0,120.20,121.55,0002,-8,0,0,0,0,0,0,205,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1452440719,3036.00
01/10/2016 10:45,2,0.186,ALERT,211.70,301.77,59.986,1452440704,"201051344000579","219011344069620",19.50,-8.50,0,299.97,316.20,3.7,1.6,0.000,320344.2,320344.2,11122,0,0,0,L,1122011218,0,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452440721,3037.00
01/10/2016 10:45,2,0.195,ACTIVE,211.25,300.57,59.991,1452440704,"201051344000890","219011344069620",22.60,-8.00,0,298.17,302.07,4.5,2.4,0.000,317079.1,317079.1,15818,0,0,0,L,1122011218,0,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440722,3038.00
01/10/2016 10:45,2,0.209,ACTIVE,211.48,299.97,59.986,1452440704,"201051344000438","219011344069620",22.84,-8.50,0,297.87,301.17,4.9,2.8,0.000,318873.3,318873.3,15767,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440723,3039.00
01/10/2016 10:45,2,0.240,ACTIVE,211.48,299.37,59.986,1452440704,"201051344000417","219011344069620",21.05,-8.50,0,296.96,300.57,5.2,3.0,0.000,312936.0,312936.0,15834,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440724,3040.00
01/10/2016 10:45,2,0.094,ACTIVE,210.35,335.74,59.986,1452440704,"274151322000083","219011344069620",28.51,-7.00,0,296.66,342.65,2.7,0.7,0.000,588019.6,588019.6,4988,0,0,0,L,1151911521,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440725,3041.00
01/10/2016 10:45,2,0.080,ACTIVE_NO_POWER,210.80,298.17,59.986,1452440704,"274151322000076","219011344069620",23.78,-8.00,0,296.06,300.57,2.0,0.0,0.000,624641.4,624641.4,4970,0,0,0,L,1151911521,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440726,3042.00
01/10/2016 10:45,2,0.143,ALERT,211.70,302.07,60.023,1452440704,"201051344000868","219011344069620",19.86,-8.50,0,299.97,312.89,2.9,0.9,0.000,304677.7,304677.7,11082,0,0,0,L,1122011218,0,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452440728,3043.00
01/10/2016 10:45,2,0.090,ACTIVE,210.35,335.14,59.986,1452440704,"274151322000095","219011344069620",26.92,-8.50,0,297.57,347.46,2.5,0.5,0.000,617327.0,617327.0,4999,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440729,3044.00
01/10/2016 10:45,2,0.133,ALERT,211.48,301.17,59.991,1452440704,"201051344000988","219011344069620",18.15,-8.00,0,296.36,315.30,2.5,0.5,0.000,304669.6,304669.6,11119,0,0,0,L,1122011218,0,120.20,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1452440731,3045.00
01/10/2016 10:45,2,0.145,ALERT,211.03,299.37,60.007,1452440704,"201051344001025","219011344069620",18.73,-9.00,0,296.96,313.80,2.8,0.7,0.000,317024.6,317024.6,15747,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452440733,3046.00
01/10/2016 10:45,2,0.178,ALERT,211.48,301.47,59.996,1452440704,"201051344000458","219011344069620",19.58,-6.50,0,299.37,315.90,3.5,1.5,0.000,314730.5,314730.5,11131,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452440735,3047.00
01/10/2016 10:45,2,0.166,ACTIVE,212.16,301.17,60.023,1452440704,"201051344000853","219011344069620",21.77,-8.50,0,299.37,303.28,3.7,1.6,0.000,312038.2,312038.2,11112,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440736,3048.00
01/10/2016 10:45,2,0.236,ACTIVE,211.70,299.97,59.991,1452440704,"201051344000685","219011344069620",19.96,-8.00,0,297.57,300.87,4.8,2.7,0.000,318295.2,318295.2,15795,0,0,0,L,1122011218,0,122.01,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440737,3049.00
01/10/2016 10:45,2,0.162,ACTIVE,211.25,299.67,59.975,1452440704,"201051344000917","219011344069620",22.58,-6.50,0,296.06,300.57,3.7,1.7,0.000,316018.8,316018.8,15795,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440738,3050.00
01/10/2016 10:45,2,0.162,ACTIVE,211.48,300.57,60.002,1452440704,"201051344001145","219011344069620",22.60,-8.00,0,298.17,327.62,3.7,1.6,0.000,319240.9,319240.9,15798,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440739,3051.00
01/10/2016 10:45,2,0.197,ALERT,211.25,299.37,59.981,1452440704,"201051344000651","219011344069620",19.32,-10.00,0,296.96,310.19,3.9,1.8,0.000,313385.2,313385.2,15775,0,0,0,L,1122011218,0,121.78,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452440741,3052.00
01/10/2016 10:45,2,0.100,ACTIVE,209.90,335.14,59.981,1452440704,"274151322000088","219011344069620",29.68,-6.00,0,296.36,344.45,3.0,1.0,0.000,570908.5,570908.5,4911,0,0,0,L,1151911521,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440741,3053.00
01/10/2016 10:45,2,0.061,ALERT,210.80,324.02,59.986,1452440704,"274151322000068","219011344069620",23.56,-7.00,0,295.76,424.41,1.5,0.0,0.000,478002.4,478002.4,5195,0,0,0,L,1151911521,0,121.33,121.55,0002,-7,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1452440743,3054.00
01/10/2016 10:45,2,0.119,ALERT,211.03,299.97,59.986,1452440704,"201051344001135","219011344069620",19.08,-8.50,0,297.87,314.40,2.3,0.3,0.000,309874.0,309874.0,15754,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1452440745,3055.00
01/10/2016 10:45,2,0.170,ALERT,211.25,301.77,60.002,1452440704,"201051344000594","219011344069620",20.61,-9.00,0,298.77,315.90,3.6,1.5,0.000,315763.7,315763.7,11131,0,0,0,L,1122011218,0,120.20,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1452440747,3056.00
01/10/2016 10:45,2,0.160,ALERT,211.48,299.97,59.944,1452440704,"201051344001203","219011344069620",21.03,-9.00,0,297.26,309.59,3.4,1.4,0.000,316340.4,316340.4,15769,0,0,0,L,1122011218,0,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1452440749,3057.00
01/10/2016 10:45,2,0.098,ACTIVE,210.12,334.84,59.991,1452440704,"274151322000054","219011344069620",29.12,-6.50,0,296.66,348.06,2.9,0.9,0.004,583260.2,583260.2,4922,0,0,0,L,1151911521,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440750,3058.00
01/10/2016 10:45,2,0.139,ALERT,211.93,300.87,59.981,1452440704,"201051344000867","219011344069620",19.70,-8.00,0,298.47,308.99,2.8,0.8,0.000,305014.6,305014.6,11113,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1452440751,3059.00
01/10/2016 10:45,2,0.252,ACTIVE,211.25,300.27,59.986,1452440704,"201051344001093","219011344069620",20.26,-7.00,0,297.57,300.87,5.2,3.1,0.000,314781.2,314781.2,15774,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440752,3060.00
01/10/2016 10:45,2,0.102,ALERT,211.70,337.54,59.981,1452440704,"201051344000900","219011344069620",27.21,-8.50,0,298.77,339.04,2.9,0.8,0.004,318365.5,318365.5,11072,0,0,0,L,1122011218,0,120.88,121.55,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440754,3061.00
01/10/2016 10:45,2,0.195,ACTIVE,211.93,300.87,60.028,1452440704,"201051344000648","219011344069620",22.17,-10.00,0,298.17,302.98,4.4,2.4,0.000,311969.6,311969.6,11106,0,0,0,L,1122011218,0,120.20,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440755,3062.00
01/10/2016 10:45,2,0.238,ACTIVE,211.70,337.84,59.959,1452440704,"201051344000569","219011344069620",25.17,-8.00,0,300.27,357.08,6.1,3.9,0.004,319936.5,319936.5,11061,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440756,3063.00
01/10/2016 10:45,2,0.141,ACTIVE,211.48,301.47,59.981,1452440704,"201051344000983","219011344069620",22.36,-8.00,0,299.37,303.58,3.2,1.2,0.000,314870.4,314870.4,11097,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440757,3064.00
01/10/2016 10:45,2,0.131,ALERT,211.70,301.47,59.975,1452440704,"201051344001158","219011344069620",18.75,-9.00,0,298.77,308.09,2.5,0.5,0.000,309920.5,309920.5,11144,0,0,0,L,1122011218,0,120.42,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452440759,3065.00
01/10/2016 10:45,2,0.227,ALERT,212.38,326.42,59.975,1452440704,"201051344000576","219011344069620",25.74,-8.50,0,299.67,337.84,5.9,3.8,0.000,312963.1,312963.1,11070,0,0,0,L,1122011218,0,120.88,121.55,0002,-12,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440760,3066.00
01/10/2016 10:45,2,0.121,ACTIVE,210.12,336.64,60.007,1452440704,"274151322000087","219011344069620",28.77,-5.50,0,295.46,348.96,3.5,1.5,0.009,558373.7,558373.7,4954,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452440761,3067.00
01/10/2016 11:00,2,0.158,ALERT,212.16,301.47,60.018,1452441603,"201051344000645","219011344069620",21.23,-7.00,0,289.15,337.84,3.4,1.4,0.000,313252.9,313252.9,11083,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441605,3068.00
01/10/2016 11:00,2,0.090,ACTIVE,211.03,336.64,59.986,1452441603,"274151322000085","219011344069620",28.98,-6.00,0,306.88,358.28,2.7,0.6,0.000,585908.4,585908.4,4940,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441606,3069.00
01/10/2016 11:00,2,0.146,ACTIVE,212.38,301.47,59.996,1452441603,"201051344000633","219011344069620",14.33,-8.50,0,287.05,302.98,2.1,0.2,0.000,305746.4,305746.4,11145,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441607,3070.00
01/10/2016 11:00,2,0.111,ALERT,211.93,301.77,59.986,1452441603,"201051344000469","219011344069620",32.05,-9.00,0,287.65,308.39,3.6,1.6,0.000,307163.0,307163.0,11117,0,0,0,L,1122011218,0,120.42,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1452441608,3071.00
01/10/2016 11:00,2,0.145,ACTIVE,211.03,299.97,59.991,1452441603,"201051344000646","219011344069620",18.07,-8.50,0,286.44,301.47,2.7,0.6,0.000,311519.8,311519.8,15771,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441609,3072.00
01/10/2016 11:00,2,0.104,ALERT,210.35,298.17,59.981,1452441603,"274151322000052","219011344069620",22.98,-7.00,0,296.36,345.66,2.5,0.4,0.000,593708.4,593708.4,4959,0,0,0,L,1151911521,0,120.42,121.55,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441611,3073.00
01/10/2016 11:00,2,0.119,ACTIVE_NO_POWER,211.48,299.97,59.991,1452441603,"201051344000585","219011344069620",15.05,-7.00,0,286.44,301.77,1.8,0.0,0.000,316436.3,316436.3,15762,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441612,3074.00
01/10/2016 11:00,2,0.160,ACTIVE,211.25,299.97,59.965,1452441603,"201051344001230","219011344069620",19.90,-8.00,0,287.95,302.07,3.2,1.2,0.000,314645.2,314645.2,15813,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441613,3075.00
01/10/2016 11:00,2,0.172,ACTIVE,211.70,300.87,60.002,1452441603,"201051344000582","219011344069620",19.16,-8.50,0,287.95,302.37,3.4,1.3,0.000,309604.9,309604.9,15758,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441614,3076.00
01/10/2016 11:00,2,0.217,ACTIVE,210.80,299.67,59.986,1452441603,"201051344000955","219011344069620",18.39,-8.00,0,287.35,301.47,4.0,2.0,0.000,318943.6,318943.6,15739,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441615,3077.00
01/10/2016 11:00,2,0.000,ALERT,210.57,297.57,59.991,1452441603,"274151322000094","219011344069620",43.87,-9.00,0,284.34,425.01,0.0,0.0,0.000,477714.8,477714.8,5206,0,0,0,L,1151911521,0,120.42,121.78,0002,-8,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441617,3078.00
01/10/2016 11:00,2,0.174,ACTIVE,211.70,301.77,59.991,1452441603,"201051344000579","219011344069620",16.30,-8.00,0,289.45,304.18,2.9,0.9,0.000,320344.6,320344.6,11124,0,0,0,L,1122011218,0,120.65,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441618,3079.00
01/10/2016 11:00,2,0.186,ACTIVE,211.03,300.27,60.012,1452441603,"201051344000890","219011344069620",20.81,-7.00,0,288.25,302.98,3.9,1.9,0.000,317079.7,317079.7,15819,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441618,3080.00
01/10/2016 11:00,2,0.197,ACTIVE,211.48,300.27,59.986,1452441603,"201051344000438","219011344069620",21.17,-8.00,0,287.95,302.37,4.3,2.2,0.000,318874.0,318874.0,15768,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441619,3081.00
01/10/2016 11:00,2,0.230,ACTIVE,211.48,299.37,60.002,1452441603,"201051344000417","219011344069620",18.81,-8.00,0,286.74,300.87,4.4,2.3,0.000,312936.7,312936.7,15835,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441620,3082.00
01/10/2016 11:00,2,0.086,ALERT,210.80,299.37,59.981,1452441603,"274151322000083","219011344069620",24.17,-6.50,0,297.26,343.55,2.1,0.1,0.000,588019.8,588019.8,4989,0,0,0,L,1151911521,0,120.88,121.78,0002,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441622,3083.00
01/10/2016 11:00,2,0.072,ACTIVE_NO_POWER,211.48,298.17,59.991,1452441603,"274151322000076","219011344069620",22.42,-8.00,0,288.25,301.77,1.6,0.0,0.000,624641.4,624641.4,4971,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441623,3084.00
01/10/2016 11:00,2,0.133,ACTIVE,211.70,302.07,59.986,1452441603,"201051344000868","219011344069620",16.86,-8.50,0,289.45,304.18,2.3,0.3,0.000,304677.9,304677.9,11084,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441624,3085.00
01/10/2016 11:00,2,0.080,ALERT,210.80,299.67,60.023,1452441603,"274151322000095","219011344069620",24.11,-8.00,0,297.57,342.65,1.9,0.0,0.000,617327.1,617327.1,5000,0,0,0,L,1151911521,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441626,3086.00
01/10/2016 11:00,2,0.068,ALERT,211.48,301.17,59.981,1452441603,"201051344000988","219011344069620",32.28,-8.00,0,286.14,312.29,2.2,0.2,0.000,304669.7,304669.7,11121,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452441628,3087.00
01/10/2016 11:00,2,0.133,ACTIVE_NO_POWER,211.03,298.77,59.975,1452441603,"201051344001025","219011344069620",14.57,-8.50,0,286.44,302.07,2.0,0.0,0.000,317024.8,317024.8,15749,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441629,3088.00
01/10/2016 11:00,2,0.164,ACTIVE,211.70,301.47,59.986,1452441603,"201051344000458","219011344069620",16.34,-6.50,0,288.85,304.18,2.7,0.7,0.000,314730.9,314730.9,11133,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441630,3089.00
01/10/2016 11:00,2,0.156,ACTIVE,212.16,300.87,59.975,1452441603,"201051344000853","219011344069620",20.36,-8.50,0,289.15,303.28,3.2,1.2,0.000,312038.6,312038.6,11113,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441631,3090.00
01/10/2016 11:00,2,0.201,ACTIVE,211.48,299.37,59.954,1452441603,"201051344000685","219011344069620",20.18,-8.00,0,288.25,302.68,4.1,2.1,0.000,318295.9,318295.9,15796,0,0,0,L,1122011218,0,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441632,3091.00
01/10/2016 11:00,2,0.152,ALERT,211.48,299.07,59.981,1452441603,"201051344000917","219011344069620",20.97,-6.00,0,286.44,336.34,3.3,1.2,0.000,316019.2,316019.2,15796,0,0,0,L,1122011218,0,121.33,121.10,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441633,3092.00
01/10/2016 11:00,2,0.139,ALERT,211.48,299.97,59.981,1452441603,"201051344001145","219011344069620",22.78,-8.00,0,297.87,339.34,3.2,1.2,0.000,319241.4,319241.4,15799,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441635,3093.00
01/10/2016 11:00,2,0.188,ACTIVE,211.25,298.77,59.996,1452441603,"201051344000651","219011344069620",16.06,-9.00,0,286.44,301.17,3.0,1.0,0.000,313385.6,313385.6,15777,0,0,0,L,1122011218,0,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441636,3094.00
01/10/2016 11:00,2,0.086,ACTIVE,210.35,335.14,59.981,1452441603,"274151322000088","219011344069620",29.02,-5.00,0,320.71,344.76,2.5,0.5,0.004,570908.8,570908.8,4912,0,0,0,L,1151911521,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441637,3095.00
01/10/2016 11:00,2,0.018,ALERT,210.80,304.48,59.986,1452441603,"274151322000068","219011344069620",41.09,-6.50,0,284.64,424.71,0.0,0.0,0.000,478002.4,478002.4,5197,0,0,0,L,1151911521,0,121.10,121.78,0002,-7,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441639,3096.00
01/10/2016 11:00,2,0.113,ACTIVE_NO_POWER,210.80,299.67,59.975,1452441603,"201051344001135","219011344069620",16.12,-8.00,0,287.05,302.37,1.9,0.0,0.000,309874.1,309874.1,15756,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441640,3097.00
01/10/2016 11:00,2,0.156,ACTIVE,211.25,301.77,59.975,1452441603,"201051344000594","219011344069620",17.27,-8.50,0,288.25,303.58,2.8,0.7,0.000,315764.1,315764.1,11133,0,0,0,L,1122011218,0,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441641,3098.00
01/10/2016 11:00,2,0.148,ACTIVE,211.25,299.37,59.981,1452441603,"201051344001203","219011344069620",18.41,-8.50,0,287.05,303.28,2.8,0.8,0.000,316340.7,316340.7,15771,0,0,0,L,1122011218,0,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441641,3099.00
01/10/2016 11:00,2,0.088,ACTIVE,210.57,320.11,59.975,1452441603,"274151322000054","219011344069620",25.90,-5.50,0,311.09,353.17,2.3,0.3,0.000,583260.4,583260.4,4923,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441642,3100.00
01/10/2016 11:00,2,0.127,ACTIVE_NO_POWER,211.93,300.57,59.975,1452441603,"201051344000867","219011344069620",15.19,-8.00,0,287.95,303.58,1.9,0.0,0.000,305014.7,305014.7,11115,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441643,3101.00
01/10/2016 11:00,2,0.225,ACTIVE,211.25,299.97,59.991,1452441603,"201051344001093","219011344069620",19.82,-6.50,0,287.35,301.47,4.5,2.5,0.000,314781.9,314781.9,15775,0,0,0,L,1122011218,0,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441644,3102.00
01/10/2016 11:00,2,0.092,ALERT,211.48,301.77,59.986,1452441603,"201051344000900","219011344069620",23.74,-8.00,0,299.07,344.45,2.2,0.2,0.000,318365.7,318365.7,11074,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441646,3103.00
01/10/2016 11:00,2,0.184,ACTIVE,211.70,300.57,59.981,1452441603,"201051344000648","219011344069620",19.94,-9.00,0,287.95,303.28,3.7,1.7,0.000,311970.2,311970.2,11107,0,0,0,L,1122011218,0,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441647,3104.00
01/10/2016 11:00,2,0.221,ALERT,211.93,320.71,59.975,1452441603,"201051344000569","219011344069620",22.64,-7.00,0,300.57,341.45,5.1,3.0,0.000,319937.5,319937.5,11062,0,0,0,L,1122011218,0,120.42,121.78,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441649,3105.00
01/10/2016 11:00,2,0.133,ACTIVE,211.48,301.47,59.975,1452441603,"201051344000983","219011344069620",20.46,-8.00,0,288.85,303.58,2.8,0.7,0.000,314870.7,314870.7,11098,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441650,3106.00
01/10/2016 11:00,2,0.043,ALERT,211.70,301.17,59.975,1452441603,"201051344001158","219011344069620",29.10,-9.00,0,287.95,310.19,1.6,0.0,0.000,309920.6,309920.6,11146,0,0,0,L,1122011218,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452441651,3107.00
01/10/2016 11:00,2,0.209,ALERT,212.16,302.07,59.986,1452441603,"201051344000576","219011344069620",22.86,-8.00,0,299.07,349.86,4.8,2.8,0.000,312964.0,312964.0,11072,0,0,0,L,1122011218,0,121.10,121.55,0002,-11,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441653,3108.00
01/10/2016 11:00,2,0.107,ACTIVE,210.80,328.52,59.970,1452441603,"274151322000087","219011344069620",25.82,-4.00,0,311.39,354.37,2.8,0.8,0.000,558374.0,558374.0,4955,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452441654,3109.00
01/10/2016 11:15,2,0.186,ACTIVE,212.38,302.37,59.975,1452442503,"201051344000645","219011344069620",22.07,-8.00,0,299.97,303.88,4.1,2.1,0.000,313253.4,313253.4,11085,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442504,3110.00
01/10/2016 11:15,2,0.105,ALERT,210.80,336.64,59.970,1452442503,"274151322000085","219011344069620",29.78,-5.50,0,297.26,339.04,3.2,1.1,0.009,585908.6,585908.6,4941,0,0,0,L,1151911521,0,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442506,3111.00
01/10/2016 11:15,2,0.164,ACTIVE,212.38,302.07,59.975,1452442503,"201051344000633","219011344069620",19.30,-8.50,0,298.17,303.28,3.2,1.2,0.000,305746.6,305746.6,11146,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442507,3112.00
01/10/2016 11:15,2,0.197,ALERT,211.93,302.37,59.981,1452442503,"201051344000469","219011344069620",18.39,-9.00,0,298.17,310.79,3.7,1.6,0.000,307163.3,307163.3,11119,0,0,0,L,1122011218,0,120.20,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452442509,3113.00
01/10/2016 11:15,2,0.170,ACTIVE,210.80,299.67,59.981,1452442503,"201051344000646","219011344069620",19.42,-8.00,0,297.26,301.17,3.4,1.3,0.000,311520.1,311520.1,15772,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442510,3114.00
