ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 11:15,2,0.117,ALERT,210.12,325.22,59.965,1452442503,"274151322000052","219011344069620",25.78,-6.50,0,296.96,350.17,3.1,1.1,0.000,593708.6,593708.6,4961,0,0,0,L,1151911521,0,120.20,121.55,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442512,3115.00
01/10/2016 11:15,2,0.133,ACTIVE,211.03,299.67,59.965,1452442503,"201051344000585","219011344069620",19.48,-8.00,0,297.57,301.47,2.6,0.6,0.000,316436.4,316436.4,15763,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442513,3116.00
01/10/2016 11:15,2,0.168,ACTIVE,211.03,299.97,59.959,1452442503,"201051344001230","219011344069620",21.87,-8.00,0,298.17,301.47,3.7,1.7,0.000,314645.6,314645.6,15814,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442514,3117.00
01/10/2016 11:15,2,0.191,ACTIVE,211.48,300.57,59.938,1452442503,"201051344000582","219011344069620",20.50,-8.50,0,299.07,302.07,4.0,1.9,0.000,309605.4,309605.4,15759,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442515,3118.00
01/10/2016 11:15,2,0.238,ACTIVE,210.80,299.67,59.975,1452442503,"201051344000955","219011344069620",19.82,-7.00,0,298.17,301.17,4.8,2.7,0.000,318944.2,318944.2,15740,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442516,3119.00
01/10/2016 11:15,2,0.000,ALERT,210.57,298.17,59.949,1452442503,"274151322000094","219011344069620",44.29,-9.00,0,295.76,425.31,0.0,0.0,0.000,477714.8,477714.8,5208,0,0,0,L,1151911521,0,120.42,121.78,0002,-7,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442518,3120.00
01/10/2016 11:15,2,0.186,ACTIVE,211.70,302.98,59.991,1452442503,"201051344000579","219011344069620",20.00,-7.00,0,299.97,304.48,3.8,1.7,0.000,320345.0,320345.0,11125,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442519,3121.00
01/10/2016 11:15,2,0.193,ACTIVE,210.80,299.97,59.922,1452442503,"201051344000890","219011344069620",22.40,-7.00,0,298.17,302.68,4.4,2.3,0.000,317080.3,317080.3,15820,0,0,0,L,1122011218,0,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442520,3122.00
01/10/2016 11:15,2,0.207,ACTIVE,211.03,299.37,59.959,1452442503,"201051344000438","219011344069620",22.96,-8.00,0,298.17,301.77,4.9,2.8,0.000,318874.7,318874.7,15769,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442521,3123.00
01/10/2016 11:15,2,0.242,ACTIVE,211.25,299.07,59.981,1452442503,"201051344000417","219011344069620",21.03,-8.00,0,297.57,300.87,5.2,3.1,0.000,312937.4,312937.4,15836,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442522,3124.00
01/10/2016 11:15,2,0.098,ACTIVE,210.80,337.24,59.959,1452442503,"274151322000083","219011344069620",27.55,-6.00,0,297.26,348.36,2.8,0.8,0.004,588019.9,588019.9,4991,0,0,0,L,1151911521,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442523,3125.00
01/10/2016 11:15,2,0.082,ACTIVE_NO_POWER,211.48,298.77,59.970,1452442503,"274151322000076","219011344069620",23.74,-7.00,0,296.96,301.17,2.0,0.0,0.000,624641.4,624641.4,4972,0,0,0,L,1151911521,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442524,3126.00
01/10/2016 11:15,2,0.143,ACTIVE,211.70,302.98,59.949,1452442503,"201051344000868","219011344069620",20.06,-8.00,0,300.27,304.48,2.9,0.9,0.000,304678.1,304678.1,11085,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442525,3127.00
01/10/2016 11:15,2,0.090,ACTIVE,210.80,336.34,59.959,1452442503,"274151322000095","219011344069620",27.59,-7.00,0,298.17,348.36,2.5,0.5,0.000,617327.2,617327.2,5002,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442526,3128.00
01/10/2016 11:15,2,0.133,ALERT,211.48,302.07,59.996,1452442503,"201051344000988","219011344069620",18.19,-8.00,0,296.96,312.59,2.5,0.5,0.000,304669.7,304669.7,11123,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452442528,3129.00
01/10/2016 11:15,2,0.141,ACTIVE,210.80,298.77,59.959,1452442503,"201051344001025","219011344069620",18.57,-8.50,0,296.96,301.77,2.7,0.6,0.000,317024.9,317024.9,15750,0,0,0,L,1122011218,0,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442529,3130.00
01/10/2016 11:15,2,0.178,ACTIVE,211.70,302.68,59.959,1452442503,"201051344000458","219011344069620",19.72,-6.00,0,299.37,304.48,3.6,1.5,0.000,314731.3,314731.3,11134,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442530,3131.00
01/10/2016 11:15,2,0.180,ACTIVE,212.16,302.07,59.981,1452442503,"201051344000853","219011344069620",20.59,-8.50,0,299.37,303.88,3.7,1.7,0.000,312039.0,312039.0,11114,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442530,3132.00
01/10/2016 11:15,2,0.232,ACTIVE,211.25,299.67,59.959,1452442503,"201051344000685","219011344069620",19.86,-7.00,0,297.57,301.77,4.7,2.6,0.000,318296.5,318296.5,15797,0,0,0,L,1122011218,0,122.01,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442531,3133.00
01/10/2016 11:15,2,0.176,ACTIVE,211.25,299.07,59.965,1452442503,"201051344000917","219011344069620",20.50,-6.00,0,296.06,300.57,3.7,1.6,0.000,316019.6,316019.6,15798,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442532,3134.00
01/10/2016 11:15,2,0.053,ALERT,211.25,299.67,59.965,1452442503,"201051344001145","219011344069620",33.91,-7.00,0,298.17,353.17,1.8,0.0,0.000,319241.8,319241.8,15801,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442534,3135.00
01/10/2016 11:15,2,0.191,ACTIVE,211.03,299.07,59.981,1452442503,"201051344000651","219011344069620",18.79,-9.00,0,297.26,300.87,3.7,1.6,0.000,313386.0,313386.0,15778,0,0,0,L,1122011218,0,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442535,3136.00
01/10/2016 11:15,2,0.098,ALERT,210.12,335.74,59.975,1452442503,"274151322000088","219011344069620",29.64,-5.00,0,296.96,338.44,3.0,1.0,0.004,570909.0,570909.0,4913,0,0,0,L,1151911521,0,121.55,121.10,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442537,3137.00
01/10/2016 11:15,2,0.061,ALERT,211.48,323.11,59.970,1452442503,"274151322000068","219011344069620",23.26,-6.50,0,296.36,425.01,1.4,0.0,0.000,478002.4,478002.4,5199,0,0,0,L,1151911521,0,121.10,122.01,0002,-7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442539,3138.00
01/10/2016 11:15,2,0.119,ACTIVE,210.57,299.37,59.970,1452442503,"201051344001135","219011344069620",18.55,-7.00,0,297.57,301.77,2.2,0.2,0.000,309874.2,309874.2,15757,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442540,3139.00
01/10/2016 11:15,2,0.168,ACTIVE,211.25,302.68,59.975,1452442503,"201051344000594","219011344069620",20.34,-8.50,0,299.07,303.88,3.5,1.4,0.000,315764.4,315764.4,11134,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442540,3140.00
01/10/2016 11:15,2,0.168,ACTIVE,210.80,298.77,59.970,1452442503,"201051344001203","219011344069620",18.73,-8.00,0,297.57,302.68,3.2,1.2,0.000,316341.0,316341.0,15772,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442541,3141.00
01/10/2016 11:15,2,0.096,ALERT,210.35,336.34,59.965,1452442503,"274151322000054","219011344069620",29.08,-4.00,0,297.57,345.66,2.8,0.8,0.013,583260.6,583260.6,4924,0,0,0,L,1151911521,0,121.10,121.10,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442543,3142.00
01/10/2016 11:15,2,0.135,ACTIVE,211.93,301.47,59.981,1452442503,"201051344000867","219011344069620",18.96,-7.00,0,298.47,303.88,2.6,0.6,0.000,305014.9,305014.9,11116,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442544,3143.00
01/10/2016 11:15,2,0.229,ACTIVE,210.80,299.37,59.965,1452442503,"201051344001093","219011344069620",21.43,-6.00,0,297.87,300.87,5.0,2.9,0.000,314782.6,314782.6,15776,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442545,3144.00
01/10/2016 11:15,2,0.121,ALERT,211.70,317.10,59.986,1452442503,"201051344000900","219011344069620",21.89,-8.00,0,299.37,352.57,2.7,0.7,0.000,318365.9,318365.9,11076,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442547,3145.00
01/10/2016 11:15,2,0.191,ACTIVE,211.93,301.47,59.975,1452442503,"201051344000648","219011344069620",21.77,-9.00,0,299.07,303.58,4.2,2.1,0.000,311970.7,311970.7,11108,0,0,0,L,1122011218,0,120.20,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442548,3146.00
01/10/2016 11:15,2,0.207,ACTIVE,211.93,338.14,59.975,1452442503,"201051344000569","219011344069620",28.11,-7.00,0,299.97,345.36,5.9,3.8,0.000,319938.4,319938.4,11064,0,0,0,L,1122011218,0,120.42,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442549,3147.00
01/10/2016 11:15,2,0.139,ACTIVE,211.70,302.37,59.981,1452442503,"201051344000983","219011344069620",22.07,-7.00,0,299.67,304.18,3.1,1.1,0.000,314871.0,314871.0,11099,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442550,3148.00
01/10/2016 11:15,2,0.129,ALERT,211.93,302.07,59.986,1452442503,"201051344001158","219011344069620",17.77,-9.00,0,298.47,307.18,2.4,0.3,0.000,309920.7,309920.7,11148,0,0,0,L,1122011218,0,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452442551,3149.00
01/10/2016 11:15,2,0.219,ALERT,212.38,316.80,60.023,1452442503,"201051344000576","219011344069620",24.79,-8.00,0,299.97,358.58,5.5,3.4,0.000,312964.9,312964.9,11074,0,0,0,L,1122011218,0,121.10,121.55,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442553,3150.00
01/10/2016 11:15,2,0.119,ALERT,210.35,335.44,59.970,1452442503,"274151322000087","219011344069620",27.91,-3.50,0,295.46,349.86,3.4,1.3,0.000,558374.4,558374.4,4956,0,0,0,L,1151911521,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452442555,3151.00
01/10/2016 11:30,2,0.189,ACTIVE,211.93,301.77,59.991,1452443404,"201051344000645","219011344069620",22.24,-7.00,0,300.57,311.99,4.3,2.2,0.000,313253.9,313253.9,11086,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443405,3152.00
01/10/2016 11:30,2,0.111,ALERT,210.57,335.74,60.023,1452443404,"274151322000085","219011344069620",29.90,-5.00,0,296.96,338.44,3.3,1.3,0.009,585908.9,585908.9,4943,0,0,0,L,1151911521,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443406,3153.00
01/10/2016 11:30,2,0.164,ACTIVE,212.16,301.47,59.991,1452443404,"201051344000633","219011344069620",19.60,-8.00,0,298.47,303.88,3.3,1.2,0.000,305746.9,305746.9,11147,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443407,3154.00
01/10/2016 11:30,2,0.201,ACTIVE,211.70,302.07,59.996,1452443404,"201051344000469","219011344069620",19.24,-9.00,0,299.07,303.58,3.9,1.9,0.000,307163.7,307163.7,11121,0,0,0,L,1122011218,0,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443408,3155.00
01/10/2016 11:30,2,0.180,ACTIVE,210.57,299.37,59.996,1452443404,"201051344000646","219011344069620",19.26,-8.00,0,297.26,300.87,3.5,1.5,0.000,311520.5,311520.5,15773,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443409,3156.00
01/10/2016 11:30,2,0.119,ALERT,210.12,335.44,59.986,1452443404,"274151322000052","219011344069620",28.31,-6.00,0,296.36,350.47,3.4,1.4,0.000,593708.8,593708.8,4963,0,0,0,L,1151911521,0,120.20,121.55,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443411,3157.00
01/10/2016 11:30,2,0.137,ACTIVE,211.03,299.67,59.959,1452443404,"201051344000585","219011344069620",20.14,-6.50,0,297.26,301.17,2.8,0.8,0.000,316436.6,316436.6,15764,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443412,3158.00
01/10/2016 11:30,2,0.203,ACTIVE,211.03,299.97,59.991,1452443404,"201051344001230","219011344069620",18.49,-7.00,0,297.87,323.11,3.8,1.8,0.000,314646.0,314646.0,15815,0,0,0,L,1122011218,0,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443413,3159.00
01/10/2016 11:30,2,0.191,ACTIVE,211.25,300.27,60.028,1452443404,"201051344000582","219011344069620",21.63,-8.50,0,298.47,301.77,4.2,2.1,0.000,309605.9,309605.9,15760,0,0,0,L,1122011218,0,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443414,3160.00
01/10/2016 11:30,2,0.238,ACTIVE,210.35,299.37,59.991,1452443404,"201051344000955","219011344069620",20.46,-7.00,0,297.87,300.87,5.0,2.9,0.000,318944.9,318944.9,15741,0,0,0,L,1122011218,0,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443415,3161.00
01/10/2016 11:30,2,0.000,ALERT,210.12,296.66,59.996,1452443404,"274151322000094","219011344069620",44.39,-8.50,0,295.46,425.01,0.0,0.0,0.000,477714.8,477714.8,5210,0,0,0,L,1151911521,0,120.20,121.78,0002,-7,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443416,3162.00
01/10/2016 11:30,2,0.189,ACTIVE,211.70,302.68,59.991,1452443404,"201051344000579","219011344069620",20.63,-7.00,0,300.87,304.48,4.0,1.9,0.000,320345.4,320345.4,11126,0,0,0,L,1122011218,0,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443417,3163.00
01/10/2016 11:30,2,0.195,ACTIVE,210.57,299.67,60.012,1452443404,"201051344000890","219011344069620",22.70,-6.50,0,298.17,302.07,4.5,2.4,0.000,317080.9,317080.9,15821,0,0,0,L,1122011218,0,121.10,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443418,3164.00
01/10/2016 11:30,2,0.213,ACTIVE,211.03,299.37,59.991,1452443404,"201051344000438","219011344069620",23.38,-8.00,0,297.87,301.47,5.0,2.9,0.000,318875.4,318875.4,15770,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443419,3165.00
01/10/2016 11:30,2,0.240,ACTIVE,211.25,299.07,59.996,1452443404,"201051344000417","219011344069620",21.47,-7.00,0,297.26,300.27,5.2,3.1,0.000,312938.2,312938.2,15837,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443420,3166.00
01/10/2016 11:30,2,0.102,ALERT,210.35,335.14,59.986,1452443404,"274151322000083","219011344069620",27.55,-5.50,0,297.57,338.14,2.9,0.8,0.000,588020.2,588020.2,4992,0,0,0,L,1151911521,0,120.42,121.55,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443422,3167.00
01/10/2016 11:30,2,0.086,ALERT,211.03,297.87,59.991,1452443404,"274151322000076","219011344069620",24.21,-7.00,0,296.36,337.54,2.1,0.1,0.000,624641.4,624641.4,4973,0,0,0,L,1151911521,0,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443424,3168.00
01/10/2016 11:30,2,0.146,ACTIVE,211.48,302.68,59.986,1452443404,"201051344000868","219011344069620",20.65,-8.50,0,301.17,304.18,3.1,1.1,0.000,304678.3,304678.3,11086,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443425,3169.00
01/10/2016 11:30,2,0.094,ALERT,210.35,335.14,59.986,1452443404,"274151322000095","219011344069620",27.55,-6.50,0,298.17,339.34,2.6,0.6,0.000,617327.4,617327.4,5003,0,0,0,L,1151911521,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443427,3170.00
01/10/2016 11:30,2,0.135,ACTIVE,211.25,301.77,59.986,1452443404,"201051344000988","219011344069620",18.59,-7.00,0,297.57,303.58,2.5,0.5,0.000,304669.9,304669.9,11125,0,0,0,L,1122011218,0,120.20,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443428,3171.00
01/10/2016 11:30,2,0.145,ACTIVE,210.57,298.47,59.996,1452443404,"201051344001025","219011344069620",19.44,-8.50,0,297.26,301.47,2.9,0.8,0.000,317025.2,317025.2,15751,0,0,0,L,1122011218,0,120.65,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443429,3172.00
01/10/2016 11:30,2,0.180,ACTIVE,211.48,302.07,60.023,1452443404,"201051344000458","219011344069620",20.28,-6.00,0,300.27,304.48,3.7,1.6,0.000,314731.7,314731.7,11135,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443430,3173.00
01/10/2016 11:30,2,0.189,ACTIVE,212.16,301.77,59.949,1452443404,"201051344000853","219011344069620",20.14,-8.00,0,300.27,303.58,3.9,1.9,0.000,312039.4,312039.4,11115,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443430,3174.00
01/10/2016 11:30,2,0.227,ACTIVE,211.25,299.37,59.991,1452443404,"201051344000685","219011344069620",20.69,-7.00,0,297.57,325.22,4.8,2.7,0.000,318297.2,318297.2,15798,0,0,0,L,1122011218,0,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443431,3175.00
01/10/2016 11:30,2,0.189,ACTIVE,211.25,299.07,60.002,1452443404,"201051344000917","219011344069620",19.76,-6.00,0,296.36,325.82,3.8,1.8,0.000,316020.0,316020.0,15799,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443432,3176.00
01/10/2016 11:30,2,0.150,ALERT,211.25,332.73,59.991,1452443404,"201051344001145","219011344069620",26.40,-6.50,0,297.87,359.18,4.1,2.0,0.000,319242.2,319242.2,15803,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443434,3177.00
01/10/2016 11:30,2,0.193,ACTIVE,211.03,298.77,60.002,1452443404,"201051344000651","219011344069620",19.48,-8.50,0,297.26,300.57,3.8,1.8,0.000,313386.5,313386.5,15779,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443435,3178.00
01/10/2016 11:30,2,0.104,ACTIVE,209.90,334.54,59.991,1452443404,"274151322000088","219011344069620",29.70,-4.00,0,322.51,351.37,3.1,1.1,0.009,570909.3,570909.3,4915,0,0,0,L,1151911521,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443436,3179.00
01/10/2016 11:30,2,0.008,ALERT,210.57,296.06,59.986,1452443404,"274151322000068","219011344069620",44.49,-6.50,0,295.46,424.71,0.0,0.0,0.000,478002.4,478002.4,5201,0,0,0,L,1151911521,0,120.88,121.78,0002,-6,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443438,3180.00
01/10/2016 11:30,2,0.119,ACTIVE,210.57,299.37,60.023,1452443404,"201051344001135","219011344069620",19.26,-7.00,0,297.87,301.47,2.4,0.3,0.000,309874.3,309874.3,15758,0,0,0,L,1122011218,0,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443439,3181.00
01/10/2016 11:30,2,0.170,ACTIVE,211.03,301.77,60.028,1452443404,"201051344000594","219011344069620",20.71,-8.00,0,299.67,303.28,3.6,1.5,0.000,315764.8,315764.8,11135,0,0,0,L,1122011218,0,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443440,3182.00
01/10/2016 11:30,2,0.164,ACTIVE,211.03,299.07,60.002,1452443404,"201051344001203","219011344069620",19.76,-8.00,0,297.26,302.68,3.3,1.3,0.000,316341.4,316341.4,15773,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443440,3183.00
01/10/2016 11:30,2,0.098,ALERT,210.12,335.44,59.996,1452443404,"274151322000054","219011344069620",29.04,-4.00,0,296.96,337.84,2.9,0.9,0.004,583260.8,583260.8,4926,0,0,0,L,1151911521,0,121.10,120.88,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443442,3184.00
01/10/2016 11:30,2,0.137,ACTIVE,211.70,301.17,59.991,1452443404,"201051344000867","219011344069620",19.46,-7.00,0,299.07,303.58,2.7,0.7,0.000,305015.1,305015.1,11117,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443443,3185.00
01/10/2016 11:30,2,0.229,ACTIVE,210.80,299.07,59.991,1452443404,"201051344001093","219011344069620",21.69,-6.00,0,297.57,300.87,5.0,2.9,0.000,314783.4,314783.4,15777,0,0,0,L,1122011218,0,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443444,3186.00
01/10/2016 11:30,2,0.119,ACTIVE,211.48,337.54,59.986,1452443404,"201051344000900","219011344069620",23.87,-7.00,0,299.67,343.85,2.9,0.9,0.000,318366.1,318366.1,11078,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443445,3187.00
01/10/2016 11:30,2,0.191,ACTIVE,211.48,300.87,60.002,1452443404,"201051344000648","219011344069620",22.01,-9.00,0,299.67,303.58,4.3,2.2,0.000,311971.3,311971.3,11109,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443446,3188.00
01/10/2016 11:30,2,0.234,ALERT,211.70,337.24,59.991,1452443404,"201051344000569","219011344069620",25.47,-6.50,0,300.87,341.45,6.1,4.0,0.004,319939.4,319939.4,11065,0,0,0,L,1122011218,0,120.42,121.55,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443448,3189.00
01/10/2016 11:30,2,0.141,ACTIVE,211.25,301.77,59.949,1452443404,"201051344000983","219011344069620",22.32,-8.00,0,300.57,303.88,3.2,1.2,0.000,314871.3,314871.3,11100,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443449,3190.00
01/10/2016 11:30,2,0.133,ACTIVE,211.70,301.77,59.991,1452443404,"201051344001158","219011344069620",18.23,-8.50,0,299.67,303.28,2.5,0.4,0.000,309920.8,309920.8,11150,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443450,3191.00
01/10/2016 11:30,2,0.223,ALERT,212.16,319.21,60.007,1452443404,"201051344000576","219011344069620",25.13,-6.50,0,299.97,353.77,5.7,3.5,0.000,312965.8,312965.8,11076,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443451,3192.00
01/10/2016 11:30,2,0.119,ACTIVE,210.35,335.74,59.954,1452443404,"274151322000087","219011344069620",28.73,-3.50,0,295.76,338.14,3.5,1.4,0.000,558374.7,558374.7,4958,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452443452,3193.00
01/10/2016 11:45,2,0.211,ACTIVE,211.93,324.02,59.991,1452444304,"201051344000645","219011344069620",24.31,-7.00,0,299.97,337.84,5.2,3.1,0.000,313254.5,313254.5,11087,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444305,3194.00
01/10/2016 11:45,2,0.127,ACTIVE,210.57,335.14,59.991,1452444304,"274151322000085","219011344069620",30.22,-5.00,0,315.30,361.89,4.0,1.9,0.009,585909.2,585909.2,4945,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444306,3195.00
01/10/2016 11:45,2,0.180,ACTIVE,211.93,301.17,59.996,1452444304,"201051344000633","219011344069620",20.99,-8.00,0,298.17,302.68,3.9,1.8,0.000,305747.2,305747.2,11148,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444307,3196.00
01/10/2016 11:45,2,0.209,ACTIVE,211.48,301.47,60.007,1452444304,"201051344000469","219011344069620",21.51,-9.00,0,299.07,303.28,4.5,2.5,0.000,307164.2,307164.2,11122,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444308,3197.00
01/10/2016 11:45,2,0.195,ACTIVE,210.57,299.37,59.986,1452444304,"201051344000646","219011344069620",20.83,-8.00,0,297.26,300.57,4.2,2.1,0.000,311520.8,311520.8,15774,0,0,0,L,1122011218,0,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444308,3198.00
01/10/2016 11:45,2,0.131,ALERT,210.12,336.04,59.991,1452444304,"274151322000052","219011344069620",29.00,-5.50,0,295.76,344.15,3.9,1.8,0.009,593709.2,593709.2,4965,0,0,0,L,1151911521,0,120.20,121.55,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444310,3199.00
01/10/2016 11:45,2,0.148,ACTIVE,211.03,299.67,60.007,1452444304,"201051344000585","219011344069620",22.03,-6.50,0,297.26,300.87,3.3,1.3,0.000,316436.8,316436.8,15765,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444311,3200.00
01/10/2016 11:45,2,0.211,ACTIVE,210.57,299.67,60.002,1452444304,"201051344001230","219011344069620",19.88,-7.00,0,298.17,302.98,4.3,2.2,0.000,314646.5,314646.5,15816,0,0,0,L,1122011218,0,121.10,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444312,3201.00
01/10/2016 11:45,2,0.225,ACTIVE,211.25,299.97,59.949,1452444304,"201051344000582","219011344069620",20.20,-8.00,0,298.47,301.47,4.6,2.5,0.000,309606.4,309606.4,15761,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444313,3202.00
01/10/2016 11:45,2,0.256,ACTIVE,210.35,305.38,59.981,1452444304,"201051344000955","219011344069620",21.77,-7.00,0,297.57,312.59,5.7,3.5,0.000,318945.7,318945.7,15742,0,0,0,L,1122011218,0,120.42,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444314,3203.00
01/10/2016 11:45,2,0.055,ALERT,210.35,334.54,59.991,1452444304,"274151322000094","219011344069620",28.61,-8.50,0,295.16,425.31,1.6,0.0,0.009,477714.8,477714.8,5212,0,0,0,L,1151911521,0,120.42,121.55,0002,-7,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444316,3204.00
01/10/2016 11:45,2,0.197,ACTIVE,211.25,302.07,59.991,1452444304,"201051344000579","219011344069620",22.40,-7.00,0,300.57,304.18,4.5,2.4,0.000,320345.9,320345.9,11127,0,0,0,L,1122011218,0,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444317,3205.00
01/10/2016 11:45,2,0.203,ACTIVE,210.57,318.30,59.996,1452444304,"201051344000890","219011344069620",25.09,-6.50,0,298.17,320.71,5.2,3.1,0.000,317081.5,317081.5,15822,0,0,0,L,1122011218,0,121.10,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444318,3206.00
01/10/2016 11:45,2,0.223,ACTIVE,211.03,328.82,60.044,1452444304,"201051344000438","219011344069620",26.48,-7.00,0,297.87,335.14,6.0,3.8,0.000,318876.2,318876.2,15771,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444319,3207.00
01/10/2016 11:45,2,0.250,ACTIVE,211.03,298.77,60.023,1452444304,"201051344000417","219011344069620",22.82,-7.00,0,297.26,300.27,5.8,3.7,0.000,312939.0,312939.0,15838,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444320,3208.00
01/10/2016 11:45,2,0.117,ACTIVE,210.57,336.34,59.991,1452444304,"274151322000083","219011344069620",27.87,-5.00,0,296.36,344.15,3.4,1.3,0.004,588020.4,588020.4,4994,0,0,0,L,1151911521,0,120.88,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444321,3209.00
01/10/2016 11:45,2,0.094,ACTIVE,211.25,336.34,59.996,1452444304,"274151322000076","219011344069620",27.85,-6.50,0,296.06,345.06,2.7,0.7,0.004,624641.4,624641.4,4975,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444322,3210.00
01/10/2016 11:45,2,0.152,ACTIVE,211.25,302.07,59.996,1452444304,"201051344000868","219011344069620",22.11,-8.00,0,300.57,303.88,3.5,1.4,0.000,304678.6,304678.6,11087,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444323,3211.00
01/10/2016 11:45,2,0.109,ACTIVE,210.35,336.34,59.986,1452444304,"274151322000095","219011344069620",27.89,-6.00,0,296.66,342.65,3.1,1.1,0.009,617327.5,617327.5,5005,0,0,0,L,1151911521,0,121.10,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444324,3212.00
01/10/2016 11:45,2,0.143,ACTIVE,211.03,301.17,59.996,1452444304,"201051344000988","219011344069620",20.93,-7.00,0,296.96,302.98,3.0,1.0,0.000,304670.0,304670.0,11126,0,0,0,L,1122011218,0,120.20,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444324,3213.00
01/10/2016 11:45,2,0.156,ACTIVE,210.57,298.47,60.049,1452444304,"201051344001025","219011344069620",21.83,-8.00,0,296.96,301.47,3.5,1.4,0.000,317025.4,317025.4,15752,0,0,0,L,1122011218,0,120.65,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444325,3214.00
01/10/2016 11:45,2,0.193,ACTIVE,211.03,301.47,60.018,1452444304,"201051344000458","219011344069620",22.24,-6.00,0,299.97,303.88,4.4,2.3,0.000,314732.1,314732.1,11136,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444326,3215.00
01/10/2016 11:45,2,0.189,ACTIVE,211.48,302.68,59.991,1452444304,"201051344000853","219011344069620",22.46,-8.00,0,299.97,316.50,4.3,2.2,0.000,312039.9,312039.9,11116,0,0,0,L,1122011218,0,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444327,3216.00
01/10/2016 11:45,2,0.230,ACTIVE,211.25,331.83,59.986,1452444304,"201051344000685","219011344069620",24.05,-6.50,0,297.26,335.74,5.7,3.5,0.000,318297.9,318297.9,15799,0,0,0,L,1122011218,0,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444328,3217.00
01/10/2016 11:45,2,0.180,ALERT,211.03,322.81,59.981,1452444304,"201051344000917","219011344069620",24.63,-5.50,0,295.76,338.74,4.5,2.4,0.000,316020.5,316020.5,15800,0,0,0,L,1122011218,0,121.10,120.88,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444330,3218.00
01/10/2016 11:45,2,0.162,ALERT,211.25,336.34,59.996,1452444304,"201051344001145","219011344069620",27.57,-6.50,0,297.87,349.56,4.6,2.5,0.004,319242.8,319242.8,15805,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444332,3219.00
01/10/2016 11:45,2,0.201,ACTIVE,211.03,298.47,59.981,1452444304,"201051344000651","219011344069620",21.57,-8.50,0,297.26,300.27,4.4,2.3,0.000,313386.9,313386.9,15780,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444333,3220.00
01/10/2016 11:45,2,0.121,ACTIVE,209.67,335.14,59.959,1452444304,"274151322000088","219011344069620",30.10,-4.00,0,325.82,342.35,3.7,1.6,0.009,570909.6,570909.6,4916,0,0,0,L,1151911521,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444334,3221.00
01/10/2016 11:45,2,0.008,ALERT,210.57,296.96,59.975,1452444304,"274151322000068","219011344069620",44.77,-6.00,0,294.86,424.41,0.0,0.0,0.000,478002.4,478002.4,5203,0,0,0,L,1151911521,0,120.88,121.55,0002,-6,0,0,0,0,0,0,255,1228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444335,3222.00
01/10/2016 11:45,2,0.129,ACTIVE,210.57,299.37,60.018,1452444304,"201051344001135","219011344069620",21.31,-6.50,0,297.87,301.47,2.8,0.8,0.000,309874.4,309874.4,15759,0,0,0,L,1122011218,0,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444336,3223.00
01/10/2016 11:45,2,0.178,ACTIVE,210.80,301.47,59.986,1452444304,"201051344000594","219011344069620",22.26,-8.00,0,299.37,302.98,4.0,2.0,0.000,315765.2,315765.2,11136,0,0,0,L,1122011218,0,120.20,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444337,3224.00
01/10/2016 11:45,2,0.189,ACTIVE,210.80,299.07,59.975,1452444304,"201051344001203","219011344069620",19.40,-8.00,0,297.26,302.37,3.8,1.7,0.000,316341.7,316341.7,15774,0,0,0,L,1122011218,0,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444338,3225.00
01/10/2016 11:45,2,0.113,ALERT,209.90,334.84,59.970,1452444304,"274151322000054","219011344069620",29.68,-3.50,0,296.06,337.54,3.5,1.4,0.004,583261.1,583261.1,4928,0,0,0,L,1151911521,0,120.88,120.65,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444340,3226.00
01/10/2016 11:45,2,0.145,ACTIVE,211.25,299.97,59.975,1452444304,"201051344000867","219011344069620",21.47,-7.00,0,298.77,302.98,3.2,1.1,0.000,305015.3,305015.3,11118,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444341,3227.00
01/10/2016 11:45,2,0.234,ACTIVE,210.80,299.37,59.996,1452444304,"201051344001093","219011344069620",22.86,-6.00,0,297.57,300.57,5.5,3.4,0.000,314784.2,314784.2,15778,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444342,3228.00
01/10/2016 11:45,2,0.131,ALERT,211.03,337.24,59.975,1452444304,"201051344000900","219011344069620",26.16,-7.00,0,299.07,350.77,3.5,1.5,0.004,318366.4,318366.4,11079,0,0,0,L,1122011218,0,120.65,121.10,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444344,3229.00
01/10/2016 11:45,2,0.203,ACTIVE,211.48,300.27,59.981,1452444304,"201051344000648","219011344069620",23.28,-9.00,0,299.07,302.98,4.8,2.7,0.000,311971.9,311971.9,11110,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444345,3230.00
01/10/2016 11:45,2,0.238,ACTIVE,211.48,336.94,59.949,1452444304,"201051344000569","219011344069620",27.39,-6.50,0,300.27,342.05,6.7,4.5,0.009,319940.5,319940.5,11067,0,0,0,L,1122011218,0,120.20,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444346,3231.00
01/10/2016 11:45,2,0.148,ACTIVE,211.03,300.87,59.981,1452444304,"201051344000983","219011344069620",23.34,-8.00,0,299.97,303.58,3.5,1.5,0.000,314871.6,314871.6,11101,0,0,0,L,1122011218,0,120.20,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444347,3232.00
01/10/2016 11:45,2,0.139,ACTIVE,211.25,300.87,59.981,1452444304,"201051344001158","219011344069620",20.52,-8.50,0,299.37,302.98,2.9,0.9,0.000,309921.0,309921.0,11151,0,0,0,L,1122011218,0,120.20,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444348,3233.00
01/10/2016 11:45,2,0.234,ALERT,211.70,338.14,59.981,1452444304,"201051344000576","219011344069620",27.35,-7.00,0,299.67,345.96,6.5,4.4,0.000,312966.8,312966.8,11078,0,0,0,L,1122011218,0,120.65,121.10,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444350,3234.00
01/10/2016 11:45,2,0.133,ACTIVE,210.12,335.44,59.970,1452444304,"274151322000087","219011344069620",29.22,-3.00,0,308.09,354.67,3.9,1.9,0.009,558375.2,558375.2,4959,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452444350,3235.00
01/10/2016 12:00,2,0.213,ALERT,212.16,338.74,60.007,1452445203,"201051344000645","219011344069620",25.88,-7.00,0,299.07,359.48,5.6,3.5,0.000,313255.1,313255.1,11088,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445205,3236.00
01/10/2016 12:00,2,0.137,ACTIVE,211.25,335.74,60.023,1452445203,"274151322000085","219011344069620",30.53,-4.00,0,332.73,339.65,4.3,2.2,0.004,585909.6,585909.6,4946,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445206,3237.00
01/10/2016 12:00,2,0.178,ACTIVE,212.16,301.47,60.007,1452445203,"201051344000633","219011344069620",22.26,-8.00,0,297.87,302.37,4.0,2.0,0.000,305747.5,305747.5,11149,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445207,3238.00
01/10/2016 12:00,2,0.211,ACTIVE,211.48,301.47,60.002,1452445203,"201051344000469","219011344069620",22.22,-9.00,0,298.77,302.98,4.8,2.7,0.000,307164.7,307164.7,11123,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445208,3239.00
01/10/2016 12:00,2,0.201,ACTIVE,210.80,299.67,60.002,1452445203,"201051344000646","219011344069620",21.33,-7.00,0,296.66,300.87,4.3,2.3,0.000,311521.2,311521.2,15775,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445209,3240.00
01/10/2016 12:00,2,0.137,ACTIVE,210.80,336.64,60.007,1452445203,"274151322000052","219011344069620",29.26,-5.50,0,315.60,356.48,4.1,2.0,0.009,593709.6,593709.6,4967,0,0,0,L,1151911521,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445210,3241.00
01/10/2016 12:00,2,0.148,ACTIVE,211.25,299.67,60.018,1452445203,"201051344000585","219011344069620",22.48,-6.50,0,296.96,301.17,3.4,1.4,0.000,316437.0,316437.0,15766,0,0,0,L,1122011218,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445210,3242.00
01/10/2016 12:00,2,0.182,ACTIVE,211.03,335.14,60.039,1452445203,"201051344001230","219011344069620",25.31,-6.50,0,297.87,351.97,4.7,2.6,0.000,314647.0,314647.0,15817,0,0,0,L,1122011218,0,121.33,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445211,3243.00
01/10/2016 12:00,2,0.223,ACTIVE,211.48,300.57,60.002,1452445203,"201051344000582","219011344069620",20.79,-8.00,0,298.77,301.77,4.7,2.6,0.000,309607.0,309607.0,15762,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445212,3244.00
01/10/2016 12:00,2,0.264,ACTIVE,210.80,328.22,59.996,1452445203,"201051344000955","219011344069620",22.84,-6.50,0,297.87,347.76,6.1,4.0,0.000,318946.4,318946.4,15743,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445213,3245.00
01/10/2016 12:00,2,0.000,ALERT,210.80,298.47,59.959,1452445203,"274151322000094","219011344069620",44.85,-8.50,0,295.16,425.31,0.0,0.0,0.000,477714.8,477714.8,5214,0,0,0,L,1151911521,0,120.65,121.78,0002,-6,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445215,3246.00
01/10/2016 12:00,2,0.227,ACTIVE,211.25,301.77,60.002,1452445203,"201051344000579","219011344069620",20.08,-7.00,0,300.27,303.88,4.7,2.6,0.000,320346.4,320346.4,11128,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445216,3247.00
01/10/2016 12:00,2,0.205,ACTIVE,211.03,317.70,60.002,1452445203,"201051344000890","219011344069620",25.19,-6.50,0,298.17,341.15,5.2,3.1,0.000,317082.1,317082.1,15823,0,0,0,L,1122011218,0,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445217,3248.00
01/10/2016 12:00,2,0.221,ALERT,211.25,335.44,60.007,1452445203,"201051344000438","219011344069620",27.12,-7.00,0,297.57,350.47,6.1,3.9,0.000,318877.0,318877.0,15772,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445219,3249.00
01/10/2016 12:00,2,0.250,ALERT,211.03,298.77,59.991,1452445203,"201051344000417","219011344069620",22.98,-6.50,0,297.26,335.74,5.8,3.7,0.000,312939.8,312939.8,15839,0,0,0,L,1122011218,0,120.65,120.88,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445220,3250.00
01/10/2016 12:00,2,0.119,ACTIVE,211.03,336.94,59.996,1452445203,"274151322000083","219011344069620",29.32,-5.00,0,313.20,353.47,3.5,1.5,0.004,588020.6,588020.6,4995,0,0,0,L,1151911521,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445221,3251.00
01/10/2016 12:00,2,0.094,ALERT,211.70,336.94,59.991,1452445203,"274151322000076","219011344069620",28.96,-6.00,0,296.06,347.46,2.8,0.8,0.004,624641.5,624641.5,4976,0,0,0,L,1151911521,0,121.33,122.01,0002,-6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445223,3252.00
01/10/2016 12:00,2,0.156,ACTIVE,211.25,302.07,59.996,1452445203,"201051344000868","219011344069620",22.38,-8.50,0,300.27,303.88,3.6,1.5,0.000,304678.9,304678.9,11088,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445224,3253.00
01/10/2016 12:00,2,0.115,ACTIVE,210.80,336.04,59.991,1452445203,"274151322000095","219011344069620",27.87,-6.00,0,314.70,351.37,3.2,1.2,0.000,617327.7,617327.7,5006,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445225,3254.00
01/10/2016 12:00,2,0.143,ACTIVE,211.03,301.17,60.018,1452445203,"201051344000988","219011344069620",21.11,-7.00,0,296.96,302.68,3.1,1.0,0.000,304670.2,304670.2,11127,0,0,0,L,1122011218,0,120.42,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445226,3255.00
01/10/2016 12:00,2,0.160,ACTIVE,210.80,298.77,59.991,1452445203,"201051344001025","219011344069620",21.51,-8.00,0,296.96,301.47,3.5,1.5,0.000,317025.7,317025.7,15753,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445227,3256.00
01/10/2016 12:00,2,0.193,ACTIVE,211.25,301.77,59.996,1452445203,"201051344000458","219011344069620",22.48,-6.00,0,299.67,303.88,4.5,2.4,0.000,314732.6,314732.6,11137,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445228,3257.00
01/10/2016 12:00,2,0.188,ACTIVE,211.93,324.02,59.959,1452445203,"201051344000853","219011344069620",24.07,-8.00,0,299.67,346.86,4.6,2.5,0.000,312040.5,312040.5,11117,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445229,3258.00
01/10/2016 12:00,2,0.205,ALERT,211.48,336.64,59.996,1452445203,"201051344000685","219011344069620",27.29,-6.50,0,296.96,351.37,5.7,3.6,0.000,318298.7,318298.7,15800,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445231,3259.00
