ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 12:00,2,0.188,ALERT,211.25,316.50,59.991,1452445203,"201051344000917","219011344069620",23.32,-5.50,0,295.76,347.16,4.5,2.4,0.000,316021.0,316021.0,15802,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445233,3260.00
01/10/2016 12:00,2,0.186,ALERT,211.48,336.04,59.991,1452445203,"201051344001145","219011344069620",24.21,-6.50,0,297.26,354.07,4.6,2.5,0.004,319243.3,319243.3,15807,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445234,3261.00
01/10/2016 12:00,2,0.203,ACTIVE,211.03,298.77,59.991,1452445203,"201051344000651","219011344069620",21.69,-8.50,0,296.96,300.57,4.5,2.4,0.000,313387.5,313387.5,15781,0,0,0,L,1122011218,0,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445235,3262.00
01/10/2016 12:00,2,0.123,ACTIVE,210.57,336.34,59.996,1452445203,"274151322000088","219011344069620",30.16,-3.50,0,331.53,340.25,3.7,1.7,0.013,570909.9,570909.9,4917,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445236,3263.00
01/10/2016 12:00,2,0.072,ALERT,211.70,333.33,59.991,1452445203,"274151322000068","219011344069620",28.96,-6.00,0,295.16,431.62,2.0,0.1,0.009,478002.4,478002.4,5205,0,0,0,L,1151911521,0,121.55,122.01,0002,-5,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445238,3264.00
01/10/2016 12:00,2,0.129,ACTIVE,210.57,299.07,60.002,1452445203,"201051344001135","219011344069620",21.51,-7.00,0,297.87,301.47,2.8,0.8,0.000,309874.5,309874.5,15760,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445239,3265.00
01/10/2016 12:00,2,0.180,ACTIVE,211.03,302.07,59.944,1452445203,"201051344000594","219011344069620",22.44,-8.00,0,299.07,303.28,4.1,2.0,0.000,315765.7,315765.7,11137,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445240,3266.00
01/10/2016 12:00,2,0.193,ACTIVE,210.80,298.77,59.959,1452445203,"201051344001203","219011344069620",19.72,-8.00,0,297.57,302.68,3.9,1.8,0.000,316342.1,316342.1,15775,0,0,0,L,1122011218,0,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445241,3267.00
01/10/2016 12:00,2,0.117,ACTIVE,210.80,336.34,59.991,1452445203,"274151322000054","219011344069620",29.92,-3.50,0,328.82,341.15,3.5,1.5,0.004,583261.4,583261.4,4930,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445242,3268.00
01/10/2016 12:00,2,0.154,ACTIVE,211.70,300.87,59.996,1452445203,"201051344000867","219011344069620",21.21,-7.00,0,298.17,303.28,3.3,1.3,0.000,305015.5,305015.5,11119,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445243,3269.00
01/10/2016 12:00,2,0.238,ALERT,211.03,299.37,60.023,1452445203,"201051344001093","219011344069620",23.08,-6.00,0,297.26,342.05,5.6,3.5,0.000,314785.0,314785.0,15779,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445245,3270.00
01/10/2016 12:00,2,0.141,ACTIVE,211.48,337.84,60.002,1452445203,"201051344000900","219011344069620",24.69,-7.00,0,298.47,340.85,3.5,1.5,0.009,318366.7,318366.7,11081,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445246,3271.00
01/10/2016 12:00,2,0.205,ALERT,211.70,300.87,59.991,1452445203,"201051344000648","219011344069620",23.70,-9.00,0,298.47,342.95,5.0,2.9,0.000,311972.6,311972.6,11111,0,0,0,L,1122011218,0,120.65,121.55,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445247,3272.00
01/10/2016 12:00,2,0.230,ALERT,211.70,337.84,59.991,1452445203,"201051344000569","219011344069620",29.86,-6.50,0,300.57,341.75,7.0,4.8,0.013,319941.7,319941.7,11068,0,0,0,L,1122011218,0,120.88,121.55,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445249,3273.00
01/10/2016 12:00,2,0.152,ALERT,211.48,302.07,59.975,1452445203,"201051344000983","219011344069620",23.70,-7.00,0,299.67,339.04,3.7,1.6,0.000,314872.0,314872.0,11102,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445251,3274.00
01/10/2016 12:00,2,0.150,ACTIVE,211.70,301.77,59.996,1452445203,"201051344001158","219011344069620",19.76,-8.50,0,298.77,302.68,3.0,1.0,0.000,309921.2,309921.2,11152,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445252,3275.00
01/10/2016 12:00,2,0.238,ACTIVE,212.16,338.74,59.986,1452445203,"201051344000576","219011344069620",27.47,-8.00,0,299.07,344.45,6.7,4.5,0.009,312967.9,312967.9,11080,0,0,0,L,1122011218,0,121.33,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445253,3276.00
01/10/2016 12:00,2,0.137,ACTIVE,211.03,337.24,59.986,1452445203,"274151322000087","219011344069620",29.40,-3.00,0,325.52,343.25,4.1,2.0,0.009,558375.7,558375.7,4960,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452445254,3277.00
01/10/2016 12:15,2,0.227,ALERT,211.48,337.54,59.991,1452446103,"201051344000645","219011344069620",26.70,-6.50,0,299.37,357.38,6.1,4.0,0.009,313256.0,313256.0,11090,0,0,0,L,1122011218,0,121.33,121.10,0002,-10,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446105,3278.00
01/10/2016 12:15,2,0.154,ACTIVE,210.80,335.74,59.991,1452446103,"274151322000085","219011344069620",30.67,-4.00,0,334.54,339.95,4.8,2.7,0.013,585910.2,585910.2,4947,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446106,3279.00
01/10/2016 12:15,2,0.186,ACTIVE,211.70,300.87,60.007,1452446103,"201051344000633","219011344069620",23.28,-8.00,0,298.17,302.68,4.4,2.3,0.000,305748.0,305748.0,11150,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446107,3280.00
01/10/2016 12:15,2,0.219,ACTIVE,211.25,301.17,59.986,1452446103,"201051344000469","219011344069620",23.26,-9.00,0,298.77,302.68,5.2,3.1,0.000,307165.4,307165.4,11124,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446107,3281.00
01/10/2016 12:15,2,0.209,ALERT,210.80,321.01,59.991,1452446103,"201051344000646","219011344069620",23.66,-7.00,0,297.26,335.14,5.0,2.9,0.000,311521.8,311521.8,15776,0,0,0,L,1122011218,0,121.10,120.65,0002,-9,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446109,3282.00
01/10/2016 12:15,2,0.148,ACTIVE,210.57,335.74,60.023,1452446103,"274151322000052","219011344069620",29.60,-5.00,0,327.62,343.55,4.5,2.4,0.004,593710.1,593710.1,4968,0,0,0,L,1151911521,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446110,3283.00
01/10/2016 12:15,2,0.158,ALERT,210.80,299.97,59.996,1452446103,"201051344000585","219011344069620",23.46,-6.50,0,297.87,336.04,3.8,1.7,0.000,316437.4,316437.4,15767,0,0,0,L,1122011218,0,120.42,121.10,0002,-10,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446112,3284.00
01/10/2016 12:15,2,0.191,ALERT,211.03,334.84,59.991,1452446103,"201051344001230","219011344069620",26.54,-6.50,0,297.57,351.67,5.2,3.0,0.004,314647.6,314647.6,15818,0,0,0,L,1122011218,0,121.10,120.42,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446114,3285.00
01/10/2016 12:15,2,0.213,ACTIVE,211.25,333.03,59.996,1452446103,"201051344000582","219011344069620",26.02,-8.00,0,298.77,341.45,5.6,3.5,0.000,309607.7,309607.7,15763,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446115,3286.00
01/10/2016 12:15,2,0.271,ALERT,210.35,334.84,59.991,1452446103,"201051344000955","219011344069620",24.23,-6.00,0,297.26,353.47,6.7,4.5,0.004,318947.5,318947.5,15744,0,0,0,L,1122011218,0,120.42,120.65,0002,-8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446117,3287.00
01/10/2016 12:15,2,0.070,ALERT,210.80,336.94,59.991,1452446103,"274151322000094","219011344069620",28.92,-7.00,0,296.96,430.72,2.1,0.1,0.000,477714.8,477714.8,5216,0,0,0,L,1151911521,0,120.88,121.78,0002,-9,0,0,0,0,0,0,107,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446118,3288.00
01/10/2016 12:15,2,0.215,ACTIVE,211.25,307.18,59.991,1452446103,"201051344000579","219011344069620",23.80,-7.00,0,300.27,314.10,5.2,3.1,0.000,320347.1,320347.1,11129,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446119,3289.00
01/10/2016 12:15,2,0.217,ALERT,210.80,334.54,60.034,1452446103,"201051344000890","219011344069620",27.37,-6.00,0,297.87,348.66,6.0,3.9,0.000,317083.0,317083.0,15824,0,0,0,L,1122011218,0,121.10,120.20,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446121,3290.00
01/10/2016 12:15,2,0.232,ALERT,211.03,335.44,59.986,1452446103,"201051344000438","219011344069620",28.07,-6.50,0,297.26,351.07,6.6,4.5,0.004,318878.0,318878.0,15774,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446123,3291.00
01/10/2016 12:15,2,0.262,ALERT,211.03,331.53,59.996,1452446103,"201051344000417","219011344069620",25.66,-6.50,0,297.26,348.36,6.9,4.7,0.000,312940.9,312940.9,15841,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446125,3292.00
01/10/2016 12:15,2,0.137,ACTIVE,211.03,336.34,59.986,1452446103,"274151322000083","219011344069620",30.06,-5.00,0,319.51,350.47,4.2,2.1,0.009,588021.1,588021.1,4996,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446126,3293.00
01/10/2016 12:15,2,0.107,ALERT,211.48,337.24,59.991,1452446103,"274151322000076","219011344069620",29.66,-5.50,0,297.57,346.86,3.3,1.2,0.009,624641.8,624641.8,4978,0,0,0,L,1151911521,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446128,3294.00
01/10/2016 12:15,2,0.166,ALERT,211.48,319.81,59.996,1452446103,"201051344000868","219011344069620",24.71,-8.50,0,300.27,336.94,4.2,2.1,0.000,304679.3,304679.3,11089,0,0,0,L,1122011218,0,120.88,121.33,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446130,3295.00
01/10/2016 12:15,2,0.127,ACTIVE,211.03,336.64,59.996,1452446103,"274151322000095","219011344069620",29.90,-5.50,0,319.21,349.86,3.9,1.8,0.013,617328.1,617328.1,5007,0,0,0,L,1151911521,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446131,3296.00
01/10/2016 12:15,2,0.150,ACTIVE,211.03,301.17,60.012,1452446103,"201051344000988","219011344069620",22.80,-7.00,0,297.26,302.68,3.5,1.5,0.000,304670.5,304670.5,11128,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446132,3297.00
01/10/2016 12:15,2,0.170,ACTIVE,210.57,298.77,59.996,1452446103,"201051344001025","219011344069620",23.68,-7.00,0,296.96,302.98,4.1,2.0,0.000,317026.1,317026.1,15754,0,0,0,L,1122011218,0,120.42,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446132,3298.00
01/10/2016 12:15,2,0.207,ALERT,211.03,301.77,59.996,1452446103,"201051344000458","219011344069620",23.87,-6.00,0,299.67,336.64,5.0,2.9,0.000,314733.3,314733.3,11138,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446134,3299.00
01/10/2016 12:15,2,0.211,ALERT,211.93,338.14,59.986,1452446103,"201051344000853","219011344069620",25.05,-7.00,0,299.07,350.47,5.4,3.3,0.004,312041.2,312041.2,11118,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446136,3300.00
01/10/2016 12:15,2,0.264,ALERT,211.25,336.94,59.991,1452446103,"201051344000685","219011344069620",24.45,-6.00,0,296.36,350.77,6.5,4.4,0.004,318299.7,318299.7,15802,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446138,3301.00
01/10/2016 12:15,2,0.195,ALERT,211.03,336.64,60.002,1452446103,"201051344000917","219011344069620",26.80,-5.00,0,296.06,351.67,5.3,3.2,0.004,316021.7,316021.7,15804,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446140,3302.00
01/10/2016 12:15,2,0.201,ACTIVE,211.25,336.04,59.986,1452446103,"201051344001145","219011344069620",25.90,-6.00,0,297.26,361.29,5.3,3.2,0.009,319244.0,319244.0,15809,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446141,3303.00
01/10/2016 12:15,2,0.221,ACTIVE,210.80,298.77,60.002,1452446103,"201051344000651","219011344069620",22.70,-8.50,0,297.26,302.07,5.1,3.0,0.000,313388.1,313388.1,15782,0,0,0,L,1122011218,0,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446141,3304.00
01/10/2016 12:15,2,0.150,ACTIVE,210.35,335.44,59.986,1452446103,"274151322000088","219011344069620",30.59,-4.00,0,333.03,339.95,4.7,2.6,0.013,570910.5,570910.5,4918,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446142,3305.00
01/10/2016 12:15,2,0.086,ALERT,211.48,336.94,59.986,1452446103,"274151322000068","219011344069620",29.06,-5.50,0,296.66,431.32,2.6,0.6,0.000,478002.5,478002.5,5207,0,0,0,L,1151911521,0,121.10,122.01,0002,-6,0,0,0,0,0,0,96,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446144,3306.00
01/10/2016 12:15,2,0.141,ACTIVE,210.35,299.97,60.012,1452446103,"201051344001135","219011344069620",23.30,-6.50,0,297.87,302.98,3.4,1.3,0.000,309874.8,309874.8,15761,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446145,3307.00
01/10/2016 12:15,2,0.191,ALERT,211.03,319.81,60.012,1452446103,"201051344000594","219011344069620",25.25,-7.00,0,299.37,336.04,4.9,2.8,0.000,315766.3,315766.3,11138,0,0,0,L,1122011218,0,120.65,120.65,0002,-10,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446147,3308.00
01/10/2016 12:15,2,0.195,ACTIVE,210.57,327.62,59.996,1452446103,"201051344001203","219011344069620",23.60,-8.00,0,297.26,334.84,4.7,2.6,0.000,316342.7,316342.7,15776,0,0,0,L,1122011218,0,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446148,3309.00
01/10/2016 12:15,2,0.141,ACTIVE,210.57,336.04,60.012,1452446103,"274151322000054","219011344069620",30.36,-3.50,0,332.73,339.65,4.3,2.2,0.013,583261.9,583261.9,4931,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446149,3310.00
01/10/2016 12:15,2,0.162,ACTIVE,211.48,300.57,59.986,1452446103,"201051344000867","219011344069620",23.58,-7.00,0,298.77,302.98,3.9,1.8,0.000,305015.9,305015.9,11120,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446150,3311.00
01/10/2016 12:15,2,0.248,ACTIVE,210.80,336.04,59.991,1452446103,"201051344001093","219011344069620",26.92,-5.50,0,297.26,348.96,6.8,4.6,0.004,314786.1,314786.1,15781,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446151,3312.00
01/10/2016 12:15,2,0.156,ALERT,211.03,336.94,60.007,1452446103,"201051344000900","219011344069620",27.47,-7.00,0,299.07,339.65,4.4,2.3,0.013,318367.2,318367.2,11082,0,0,0,L,1122011218,0,120.88,120.65,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446153,3313.00
01/10/2016 12:15,2,0.215,ACTIVE,211.48,336.64,59.991,1452446103,"201051344000648","219011344069620",27.31,-8.50,0,299.37,349.86,6.0,3.9,0.000,311973.5,311973.5,11113,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446154,3314.00
01/10/2016 12:15,2,0.256,ACTIVE,211.25,340.55,59.991,1452446103,"201051344000569","219011344069620",31.49,-6.50,0,321.31,359.18,8.2,6.0,0.018,319943.1,319943.1,11070,0,0,0,L,1122011218,0,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446154,3315.00
01/10/2016 12:15,2,0.195,ACTIVE,211.25,328.52,59.991,1452446103,"201051344000983","219011344069620",22.98,-7.00,0,300.27,343.25,4.6,2.5,0.000,314872.6,314872.6,11104,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446155,3316.00
01/10/2016 12:15,2,0.174,ACTIVE,211.48,300.87,59.991,1452446103,"201051344001158","219011344069620",20.42,-8.50,0,299.67,302.68,3.6,1.6,0.000,309921.5,309921.5,11153,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446156,3317.00
01/10/2016 12:15,2,0.260,ALERT,211.70,338.14,59.981,1452446103,"201051344000576","219011344069620",28.77,-7.00,0,299.97,343.85,7.6,5.4,0.009,312969.2,312969.2,11081,0,0,0,L,1122011218,0,121.10,120.88,0002,-11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446158,3318.00
01/10/2016 12:15,2,0.164,ACTIVE,210.80,337.24,59.954,1452446103,"274151322000087","219011344069620",29.72,-3.00,0,332.73,341.15,5.0,2.9,0.013,558376.3,558376.3,4961,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452446159,3319.00
01/10/2016 12:30,2,0.215,ACTIVE,211.48,337.24,59.986,1452447004,"201051344000645","219011344069620",25.31,-6.50,0,298.47,352.27,5.5,3.4,0.004,313256.9,313256.9,11092,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447005,3320.00
01/10/2016 12:30,2,0.139,ACTIVE,210.80,336.64,59.975,1452447004,"274151322000085","219011344069620",30.40,-4.00,0,333.63,339.34,4.3,2.2,0.013,585910.8,585910.8,4948,0,0,0,L,1151911521,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447006,3321.00
01/10/2016 12:30,2,0.176,ACTIVE,211.70,300.27,59.965,1452447004,"201051344000633","219011344069620",21.89,-8.00,0,297.26,302.07,3.9,1.9,0.000,305748.5,305748.5,11151,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447007,3322.00
01/10/2016 12:30,2,0.211,ACTIVE,211.03,300.57,59.933,1452447004,"201051344000469","219011344069620",22.07,-8.50,0,298.17,302.37,4.7,2.6,0.000,307166.1,307166.1,11125,0,0,0,L,1122011218,0,120.20,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447008,3323.00
01/10/2016 12:30,2,0.168,ALERT,210.35,299.07,59.975,1452447004,"201051344000646","219011344069620",23.78,-6.50,0,296.96,343.55,4.1,2.0,0.000,311522.4,311522.4,15778,0,0,0,L,1122011218,0,120.88,120.42,0002,-9,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447010,3324.00
01/10/2016 12:30,2,0.137,ACTIVE,210.57,335.74,59.975,1452447004,"274151322000052","219011344069620",29.14,-5.00,0,332.73,339.34,4.0,2.0,0.009,593710.6,593710.6,4969,0,0,0,L,1151911521,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447011,3325.00
01/10/2016 12:30,2,0.156,ACTIVE,210.80,299.37,59.986,1452447004,"201051344000585","219011344069620",21.27,-6.50,0,297.26,307.18,3.4,1.3,0.000,316437.7,316437.7,15769,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447012,3326.00
01/10/2016 12:30,2,0.182,ALERT,210.80,334.54,59.991,1452447004,"201051344001230","219011344069620",25.72,-6.00,0,297.57,344.76,4.8,2.7,0.000,314648.4,314648.4,15820,0,0,0,L,1122011218,0,121.10,120.42,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447014,3327.00
01/10/2016 12:30,2,0.195,ALERT,211.03,299.97,59.991,1452447004,"201051344000582","219011344069620",23.68,-8.00,0,298.17,346.86,4.7,2.6,0.000,309608.4,309608.4,15764,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447015,3328.00
01/10/2016 12:30,2,0.250,ACTIVE,210.35,329.43,59.938,1452447004,"201051344000955","219011344069620",23.72,-6.00,0,296.96,349.56,6.1,3.9,0.000,318948.5,318948.5,15746,0,0,0,L,1122011218,0,120.42,120.65,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447016,3329.00
01/10/2016 12:30,2,0.000,ALERT,210.57,350.47,59.975,1452447004,"274151322000094","219011344069620",44.77,-8.00,0,296.36,432.22,0.0,0.0,0.000,477714.8,477714.8,5218,0,0,0,L,1151911521,0,120.42,121.78,0002,-6,0,0,0,0,0,0,30,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447018,3330.00
01/10/2016 12:30,2,0.201,ALERT,211.25,301.47,59.981,1452447004,"201051344000579","219011344069620",22.74,-6.50,0,299.97,336.04,4.6,2.5,0.000,320347.8,320347.8,11130,0,0,0,L,1122011218,0,120.65,120.88,0002,-11,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447020,3331.00
01/10/2016 12:30,2,0.205,ALERT,210.57,315.60,59.975,1452447004,"201051344000890","219011344069620",25.11,-5.50,0,297.26,352.27,5.2,3.1,0.000,317083.9,317083.9,15826,0,0,0,L,1122011218,0,120.88,119.97,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447022,3332.00
01/10/2016 12:30,2,0.221,ACTIVE,210.80,335.44,60.018,1452447004,"201051344000438","219011344069620",27.12,-6.50,0,297.26,352.27,6.1,4.0,0.000,318879.0,318879.0,15776,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447023,3333.00
01/10/2016 12:30,2,0.248,ALERT,210.80,298.77,60.023,1452447004,"201051344000417","219011344069620",23.02,-6.50,0,296.96,351.07,5.8,3.7,0.000,312942.0,312942.0,15843,0,0,0,L,1122011218,0,120.65,120.88,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447025,3334.00
01/10/2016 12:30,2,0.117,ACTIVE,211.03,337.24,59.954,1452447004,"274151322000083","219011344069620",29.60,-4.00,0,333.33,339.95,3.6,1.5,0.009,588021.5,588021.5,4997,0,0,0,L,1151911521,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447025,3335.00
01/10/2016 12:30,2,0.096,ACTIVE,211.25,336.34,59.981,1452447004,"274151322000076","219011344069620",29.02,-5.00,0,316.20,363.99,2.8,0.8,0.000,624642.0,624642.0,4980,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447026,3336.00
01/10/2016 12:30,2,0.156,ALERT,211.25,301.77,59.986,1452447004,"201051344000868","219011344069620",22.44,-8.00,0,299.07,337.54,3.6,1.5,0.000,304679.8,304679.8,11091,0,0,0,L,1122011218,0,120.65,121.33,0002,-11,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447028,3337.00
01/10/2016 12:30,2,0.107,ACTIVE,210.80,335.74,59.975,1452447004,"274151322000095","219011344069620",29.52,-5.50,0,333.33,338.74,3.2,1.2,0.004,617328.5,617328.5,5008,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447029,3338.00
01/10/2016 12:30,2,0.148,ACTIVE,210.80,300.57,59.944,1452447004,"201051344000988","219011344069620",20.38,-7.00,0,296.06,302.07,3.1,1.1,0.000,304670.9,304670.9,11129,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447030,3339.00
01/10/2016 12:30,2,0.162,ACTIVE,210.57,298.47,59.975,1452447004,"201051344001025","219011344069620",21.23,-7.00,0,296.96,308.99,3.5,1.5,0.000,317026.6,317026.6,15755,0,0,0,L,1122011218,0,120.42,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447031,3340.00
01/10/2016 12:30,2,0.193,ALERT,211.03,300.87,59.981,1452447004,"201051344000458","219011344069620",22.66,-6.00,0,299.07,336.94,4.5,2.4,0.000,314734.0,314734.0,11140,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447033,3341.00
01/10/2016 12:30,2,0.182,ACTIVE,211.70,336.94,59.986,1452447004,"201051344000853","219011344069620",26.00,-7.00,0,298.47,348.06,4.8,2.7,0.000,312041.9,312041.9,11120,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447034,3342.00
01/10/2016 12:30,2,0.223,ACTIVE,211.25,336.34,59.981,1452447004,"201051344000685","219011344069620",25.68,-6.00,0,297.26,355.28,5.8,3.7,0.000,318300.8,318300.8,15804,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447035,3343.00
01/10/2016 12:30,2,0.174,ALERT,211.03,335.44,60.007,1452447004,"201051344000917","219011344069620",26.34,-5.00,0,296.36,342.05,4.7,2.6,0.000,316022.4,316022.4,15806,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447036,3344.00
01/10/2016 12:30,2,0.164,ALERT,211.03,336.04,59.944,1452447004,"201051344001145","219011344069620",27.77,-6.00,0,297.26,339.04,4.7,2.6,0.004,319244.8,319244.8,15810,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447038,3345.00
01/10/2016 12:30,2,0.223,ACTIVE,210.57,298.17,59.981,1452447004,"201051344000651","219011344069620",19.92,-8.00,0,297.26,306.28,4.5,2.4,0.000,313388.8,313388.8,15783,0,0,0,L,1122011218,0,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447039,3346.00
01/10/2016 12:30,2,0.127,ACTIVE,210.35,336.04,59.970,1452447004,"274151322000088","219011344069620",30.26,-3.50,0,332.43,339.65,3.9,1.9,0.000,570911.1,570911.1,4919,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447040,3347.00
01/10/2016 12:30,2,0.074,ALERT,211.48,349.56,59.981,1452447004,"274151322000068","219011344069620",32.05,-5.00,0,296.36,430.72,2.3,0.3,0.062,478002.6,478002.6,5209,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,23,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447042,3348.00
01/10/2016 12:30,2,0.131,ACTIVE,210.35,299.37,59.981,1452447004,"201051344001135","219011344069620",21.95,-6.50,0,297.87,307.18,2.9,0.9,0.000,309875.1,309875.1,15762,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447043,3349.00
01/10/2016 12:30,2,0.180,ALERT,210.57,300.87,59.986,1452447004,"201051344000594","219011344069620",22.72,-7.00,0,298.17,342.95,4.2,2.1,0.000,315766.9,315766.9,11140,0,0,0,L,1122011218,0,120.42,120.42,0002,-10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447045,3350.00
01/10/2016 12:30,2,0.166,ALERT,210.80,299.07,59.949,1452447004,"201051344001203","219011344069620",22.74,-7.00,0,297.87,338.44,3.9,1.8,0.000,316343.2,316343.2,15777,0,0,0,L,1122011218,0,121.33,120.65,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447047,3351.00
01/10/2016 12:30,2,0.123,ACTIVE,210.57,336.04,59.965,1452447004,"274151322000054","219011344069620",29.90,-3.50,0,332.43,339.04,3.7,1.7,0.004,583262.4,583262.4,4932,0,0,0,L,1151911521,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447047,3352.00
01/10/2016 12:30,2,0.152,ACTIVE,211.25,299.97,59.991,1452447004,"201051344000867","219011344069620",22.17,-7.00,0,298.17,302.98,3.4,1.4,0.000,305016.4,305016.4,11121,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447048,3353.00
01/10/2016 12:30,2,0.236,ALERT,210.57,323.72,59.986,1452447004,"201051344001093","219011344069620",25.07,-5.50,0,297.26,351.97,6.0,3.9,0.000,314787.1,314787.1,15782,0,0,0,L,1122011218,0,120.65,120.65,0002,-7,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447050,3354.00
01/10/2016 12:30,2,0.129,ACTIVE,211.03,336.94,60.028,1452447004,"201051344000900","219011344069620",28.55,-8.00,0,317.70,358.58,3.8,1.7,0.009,318367.8,318367.8,11084,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447051,3355.00
01/10/2016 12:30,2,0.209,ALERT,211.25,320.71,59.986,1452447004,"201051344000648","219011344069620",25.27,-8.00,0,297.87,354.07,5.4,3.3,0.000,311974.4,311974.4,11114,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447053,3356.00
01/10/2016 12:30,2,0.240,ACTIVE,211.25,336.64,60.018,1452447004,"201051344000569","219011344069620",30.45,-6.50,0,332.73,365.19,7.4,5.2,0.013,319944.6,319944.6,11071,0,0,0,L,1122011218,0,120.42,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447054,3357.00
01/10/2016 12:30,2,0.154,ALERT,211.03,311.09,59.986,1452447004,"201051344000983","219011344069620",24.63,-6.50,0,298.77,352.57,3.9,1.8,0.000,314873.1,314873.1,11105,0,0,0,L,1122011218,0,120.65,120.88,0002,-8,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447055,3358.00
01/10/2016 12:30,2,0.162,ACTIVE,211.25,300.57,59.981,1452447004,"201051344001158","219011344069620",19.66,-8.00,0,298.47,302.37,3.2,1.2,0.000,309921.9,309921.9,11154,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447056,3359.00
01/10/2016 12:30,2,0.242,ACTIVE,211.70,337.84,60.012,1452447004,"201051344000576","219011344069620",27.95,-7.00,0,298.77,341.45,6.9,4.7,0.009,312970.5,312970.5,11083,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447057,3360.00
01/10/2016 12:30,2,0.145,ACTIVE,210.57,334.84,59.986,1452447004,"274151322000087","219011344069620",29.48,-3.00,0,332.73,339.34,4.3,2.3,0.004,558377.0,558377.0,4962,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447058,3361.00
01/10/2016 12:45,2,0.225,ALERT,211.70,337.54,59.996,1452447903,"201051344000645","219011344069620",26.82,-7.00,0,298.77,353.47,6.1,4.0,0.004,313257.7,313257.7,11093,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447905,3362.00
01/10/2016 12:45,2,0.154,ACTIVE,210.57,336.04,59.996,1452447903,"274151322000085","219011344069620",30.57,-4.00,0,333.63,339.34,4.8,2.7,0.013,585911.3,585911.3,4949,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447906,3363.00
01/10/2016 12:45,2,0.184,ACTIVE,211.93,300.87,59.996,1452447903,"201051344000633","219011344069620",22.92,-8.00,0,296.66,301.77,4.3,2.2,0.000,305748.9,305748.9,11152,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447907,3364.00
01/10/2016 12:45,2,0.219,ACTIVE,211.25,301.17,59.991,1452447903,"201051344000469","219011344069620",23.18,-9.00,0,298.17,302.07,5.2,3.1,0.000,307166.7,307166.7,11126,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447908,3365.00
01/10/2016 12:45,2,0.215,ACTIVE,210.57,320.71,59.986,1452447903,"201051344000646","219011344069620",23.00,-7.00,0,296.96,326.12,5.0,2.9,0.000,311522.9,311522.9,15780,0,0,0,L,1122011218,0,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447909,3366.00
01/10/2016 12:45,2,0.145,ACTIVE,210.35,335.14,60.002,1452447903,"274151322000052","219011344069620",29.40,-5.00,0,323.11,347.76,4.3,2.2,0.009,593711.0,593711.0,4970,0,0,0,L,1151911521,0,120.20,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447910,3367.00
01/10/2016 12:45,2,0.166,ACTIVE,211.03,300.27,59.991,1452447903,"201051344000585","219011344069620",22.56,-7.00,0,296.96,301.17,3.8,1.7,0.000,316438.0,316438.0,15770,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447911,3368.00
01/10/2016 12:45,2,0.191,ALERT,210.80,335.14,59.991,1452447903,"201051344001230","219011344069620",26.60,-6.00,0,297.26,337.24,5.2,3.1,0.009,314648.9,314648.9,15822,0,0,0,L,1122011218,0,121.10,120.20,0002,-9,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447913,3369.00
01/10/2016 12:45,2,0.205,ACTIVE,211.48,336.34,59.954,1452447903,"201051344000582","219011344069620",27.23,-8.00,0,298.47,348.06,5.7,3.5,0.000,309609.1,309609.1,15766,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447914,3370.00
01/10/2016 12:45,2,0.266,ALERT,210.35,335.14,60.018,1452447903,"201051344000955","219011344069620",24.49,-6.00,0,296.66,355.88,6.6,4.5,0.004,318949.4,318949.4,15747,0,0,0,L,1122011218,0,120.42,120.65,0002,-8,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447915,3371.00
01/10/2016 12:45,2,0.070,ALERT,210.57,336.34,59.981,1452447903,"274151322000094","219011344069620",28.88,-6.50,0,296.36,425.31,2.0,0.0,0.000,477714.8,477714.8,5220,0,0,0,L,1151911521,0,120.42,121.55,0002,-8,0,0,0,0,0,0,203,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447917,3372.00
01/10/2016 12:45,2,0.225,ACTIVE,211.03,302.37,59.986,1452447903,"201051344000579","219011344069620",22.86,-7.00,0,299.67,302.98,5.2,3.1,0.000,320348.4,320348.4,11132,0,0,0,L,1122011218,0,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447918,3373.00
01/10/2016 12:45,2,0.217,ALERT,210.80,335.14,59.986,1452447903,"201051344000890","219011344069620",27.39,-6.00,0,296.66,345.36,6.0,3.9,0.004,317084.6,317084.6,15828,0,0,0,L,1122011218,0,121.10,119.97,0002,-7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447920,3374.00
01/10/2016 12:45,2,0.240,ALERT,210.80,336.04,59.938,1452447903,"201051344000438","219011344069620",27.19,-6.50,0,297.26,347.76,6.6,4.5,0.004,318879.9,318879.9,15777,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447922,3375.00
01/10/2016 12:45,2,0.264,ALERT,211.03,330.63,59.965,1452447903,"201051344000417","219011344069620",25.47,-6.50,0,296.66,344.76,6.8,4.7,0.000,312942.9,312942.9,15845,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447923,3376.00
01/10/2016 12:45,2,0.135,ACTIVE,210.80,336.34,59.986,1452447903,"274151322000083","219011344069620",29.98,-4.00,0,319.81,349.86,4.1,2.0,0.009,588021.9,588021.9,4998,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447924,3377.00
01/10/2016 12:45,2,0.105,ALERT,211.48,336.64,59.986,1452447903,"274151322000076","219011344069620",29.52,-5.00,0,297.57,350.77,3.1,1.1,0.004,624642.2,624642.2,4981,0,0,0,L,1151911521,0,121.33,121.78,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447926,3378.00
01/10/2016 12:45,2,0.172,ACTIVE,211.25,302.07,59.965,1452447903,"201051344000868","219011344069620",22.44,-8.00,0,299.67,303.28,4.0,1.9,0.000,304680.1,304680.1,11093,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447927,3379.00
01/10/2016 12:45,2,0.125,ACTIVE,210.80,335.74,59.981,1452447903,"274151322000095","219011344069620",29.82,-5.50,0,318.91,349.86,3.8,1.7,0.009,617328.8,617328.8,5009,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447928,3380.00
01/10/2016 12:45,2,0.158,ACTIVE,210.80,300.87,59.986,1452447903,"201051344000988","219011344069620",21.77,-7.00,0,296.36,302.07,3.5,1.5,0.000,304671.1,304671.1,11130,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447929,3381.00
01/10/2016 12:45,2,0.170,ACTIVE,210.57,299.07,59.928,1452447903,"201051344001025","219011344069620",23.72,-7.00,0,296.66,301.77,4.1,2.0,0.000,317026.9,317026.9,15756,0,0,0,L,1122011218,0,120.42,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447930,3382.00
01/10/2016 12:45,2,0.203,ACTIVE,211.25,301.77,59.986,1452447903,"201051344000458","219011344069620",23.84,-6.00,0,299.07,303.58,4.9,2.8,0.000,314734.5,314734.5,11142,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447931,3383.00
01/10/2016 12:45,2,0.193,ALERT,211.70,338.44,59.991,1452447903,"201051344000853","219011344069620",26.84,-7.00,0,298.77,347.76,5.3,3.2,0.004,312042.6,312042.6,11121,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447933,3384.00
01/10/2016 12:45,2,0.258,ALERT,211.25,337.24,59.949,1452447903,"201051344000685","219011344069620",24.55,-6.00,0,296.66,349.86,6.4,4.3,0.004,318301.6,318301.6,15805,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447935,3385.00
01/10/2016 12:45,2,0.223,ALERT,211.25,336.94,60.012,1452447903,"201051344000917","219011344069620",23.38,-5.00,0,296.06,349.26,5.3,3.2,0.000,316023.0,316023.0,15808,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447937,3386.00
01/10/2016 12:45,2,0.195,ALERT,211.25,336.34,59.986,1452447903,"201051344001145","219011344069620",26.38,-6.00,0,297.26,350.17,5.2,3.1,0.009,319245.4,319245.4,15812,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447939,3387.00
01/10/2016 12:45,2,0.211,ACTIVE,210.80,299.07,59.981,1452447903,"201051344000651","219011344069620",23.24,-8.50,0,296.66,300.87,5.0,2.9,0.000,313389.4,313389.4,15784,0,0,0,L,1122011218,0,121.33,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447940,3388.00
01/10/2016 12:45,2,0.133,ACTIVE,210.35,336.64,59.970,1452447903,"274151322000088","219011344069620",30.32,-3.50,0,332.43,339.34,4.1,2.0,0.013,570911.4,570911.4,4920,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447941,3389.00
01/10/2016 12:45,2,0.084,ALERT,211.25,336.94,59.975,1452447903,"274151322000068","219011344069620",28.84,-5.00,0,296.06,431.62,2.5,0.5,0.000,478002.6,478002.6,5211,0,0,0,L,1151911521,0,121.33,121.78,0002,-6,0,0,0,0,0,0,181,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447943,3390.00
01/10/2016 12:45,2,0.137,ACTIVE,210.57,299.97,59.981,1452447903,"201051344001135","219011344069620",23.12,-6.50,0,297.57,301.77,3.2,1.2,0.000,309875.3,309875.3,15763,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447943,3391.00
01/10/2016 12:45,2,0.189,ALERT,210.80,301.77,59.975,1452447903,"201051344000594","219011344069620",23.70,-7.00,0,298.17,335.44,4.6,2.5,0.000,315767.4,315767.4,11142,0,0,0,L,1122011218,0,120.65,120.88,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447945,3392.00
01/10/2016 12:45,2,0.176,ALERT,211.03,319.81,59.975,1452447903,"201051344001203","219011344069620",25.01,-7.00,0,297.26,337.54,4.5,2.4,0.000,316343.7,316343.7,15779,0,0,0,L,1122011218,0,121.55,120.42,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447947,3393.00
01/10/2016 12:45,2,0.133,ACTIVE,210.57,337.24,59.981,1452447903,"274151322000054","219011344069620",30.24,-3.00,0,332.43,339.04,4.1,2.1,0.009,583262.8,583262.8,4933,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447948,3394.00
01/10/2016 12:45,2,0.166,ACTIVE,211.48,300.57,59.975,1452447903,"201051344000867","219011344069620",22.42,-7.00,0,297.57,302.68,3.8,1.7,0.000,305016.7,305016.7,11122,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447949,3395.00
01/10/2016 12:45,2,0.256,ALERT,210.80,333.63,59.975,1452447903,"201051344001093","219011344069620",25.56,-5.50,0,297.57,352.27,6.7,4.5,0.000,314788.1,314788.1,15784,0,0,0,L,1122011218,0,120.88,120.65,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447951,3396.00
01/10/2016 12:45,2,0.145,ALERT,211.25,337.24,59.981,1452447903,"201051344000900","219011344069620",28.78,-8.00,0,298.17,339.34,4.2,2.2,0.013,318368.2,318368.2,11085,0,0,0,L,1122011218,0,120.88,120.88,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447952,3397.00
01/10/2016 12:45,2,0.215,ALERT,211.48,337.24,59.986,1452447903,"201051344000648","219011344069620",27.06,-8.50,0,298.17,350.77,5.9,3.8,0.004,311975.2,311975.2,11116,0,0,0,L,1122011218,0,120.65,121.55,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447954,3398.00
01/10/2016 12:45,2,0.250,ACTIVE,211.48,339.65,59.981,1452447903,"201051344000569","219011344069620",31.39,-6.50,0,331.83,350.77,8.0,5.8,0.018,319945.9,319945.9,11072,0,0,0,L,1122011218,0,120.42,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447955,3399.00
01/10/2016 12:45,2,0.191,ACTIVE,211.25,318.00,59.981,1452447903,"201051344000983","219011344069620",22.42,-7.00,0,299.07,339.65,4.4,2.3,0.000,314873.6,314873.6,11107,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447956,3400.00
01/10/2016 12:45,2,0.164,ACTIVE,211.48,300.87,59.975,1452447903,"201051344001158","219011344069620",21.05,-8.50,0,298.17,302.07,3.5,1.5,0.000,309922.1,309922.1,11155,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447957,3401.00
01/10/2016 12:45,2,0.258,ALERT,211.70,337.84,59.981,1452447903,"201051344000576","219011344069620",28.51,-8.00,0,298.47,357.38,7.5,5.3,0.004,312971.7,312971.7,11084,0,0,0,L,1122011218,0,121.10,120.88,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447959,3402.00
01/10/2016 12:45,2,0.154,ACTIVE,210.80,336.64,59.970,1452447903,"274151322000087","219011344069620",29.76,-3.00,0,333.33,339.34,4.7,2.6,0.009,558377.5,558377.5,4963,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452447960,3403.00
01/10/2016 13:00,2,0.172,ALERT,211.70,312.89,59.970,1452448804,"201051344000645","219011344069620",25.41,-7.00,0,298.47,340.85,4.5,2.4,0.000,313258.4,313258.4,11095,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448806,3404.00
