ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 13:00,2,0.111,ACTIVE,211.25,336.94,59.917,1452448804,"274151322000085","219011344069620",30.02,-4.00,0,333.63,339.65,3.4,1.3,0.004,585911.7,585911.7,4950,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448807,3405.00
01/10/2016 13:00,2,0.164,ACTIVE,211.70,299.97,59.954,1452448804,"201051344000633","219011344069620",18.53,-8.50,0,297.26,302.07,3.1,1.0,0.000,305749.3,305749.3,11153,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448808,3406.00
01/10/2016 13:00,2,0.199,ACTIVE,211.03,300.27,59.996,1452448804,"201051344000469","219011344069620",18.92,-10.00,0,298.17,302.37,3.9,1.8,0.000,307167.3,307167.3,11127,0,0,0,L,1122011218,0,120.20,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448809,3407.00
01/10/2016 13:00,2,0.176,ACTIVE,210.80,299.37,59.965,1452448804,"201051344000646","219011344069620",19.06,-7.00,0,297.57,321.61,3.4,1.4,0.000,311523.3,311523.3,15781,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448810,3408.00
01/10/2016 13:00,2,0.115,ACTIVE,210.35,333.93,59.965,1452448804,"274151322000052","219011344069620",28.03,-4.00,0,331.83,339.04,3.2,1.2,0.000,593711.4,593711.4,4971,0,0,0,L,1151911521,0,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448810,3409.00
01/10/2016 13:00,2,0.137,ACTIVE,210.35,298.47,59.986,1452448804,"201051344000585","219011344069620",19.90,-6.50,0,297.26,301.47,2.8,0.8,0.000,316438.3,316438.3,15771,0,0,0,L,1122011218,0,120.20,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448811,3410.00
01/10/2016 13:00,2,0.170,ALERT,210.35,298.77,59.965,1452448804,"201051344001230","219011344069620",22.13,-6.50,0,296.96,337.54,3.8,1.8,0.000,314649.5,314649.5,15824,0,0,0,L,1122011218,0,120.88,120.42,0002,-9,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448813,3411.00
01/10/2016 13:00,2,0.184,ALERT,211.03,299.37,59.970,1452448804,"201051344000582","219011344069620",21.99,-8.50,0,298.17,338.14,4.1,2.0,0.000,309609.7,309609.7,15767,0,0,0,L,1122011218,0,120.65,121.10,0002,-10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448815,3412.00
01/10/2016 13:00,2,0.207,ALERT,210.57,299.07,59.975,1452448804,"201051344000955","219011344069620",22.70,-6.50,0,296.96,344.76,4.8,2.7,0.000,318950.2,318950.2,15749,0,0,0,L,1122011218,0,120.20,120.88,0002,-8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448817,3413.00
01/10/2016 13:00,2,0.000,ALERT,210.57,302.68,59.970,1452448804,"274151322000094","219011344069620",44.35,-7.00,0,296.06,430.42,0.0,0.0,0.000,477714.8,477714.8,5222,0,0,0,L,1151911521,0,120.65,121.78,0002,-8,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448819,3414.00
01/10/2016 13:00,2,0.189,ACTIVE,211.25,300.87,59.965,1452448804,"201051344000579","219011344069620",20.63,-8.00,0,299.67,303.58,4.0,1.9,0.000,320349.0,320349.0,11133,0,0,0,L,1122011218,0,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448820,3415.00
01/10/2016 13:00,2,0.193,ALERT,210.57,299.37,59.970,1452448804,"201051344000890","219011344069620",22.62,-6.00,0,297.57,337.54,4.5,2.4,0.000,317085.3,317085.3,15830,0,0,0,L,1122011218,0,120.88,120.42,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448821,3416.00
01/10/2016 13:00,2,0.211,ALERT,210.80,298.77,59.970,1452448804,"201051344000438","219011344069620",23.34,-7.00,0,297.26,338.14,5.0,2.9,0.000,318880.8,318880.8,15779,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448823,3417.00
01/10/2016 13:00,2,0.238,ALERT,211.25,298.77,59.975,1452448804,"201051344000417","219011344069620",21.33,-6.50,0,296.36,336.64,5.2,3.1,0.000,312943.7,312943.7,15847,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448825,3418.00
01/10/2016 13:00,2,0.098,ACTIVE,211.03,336.34,59.970,1452448804,"274151322000083","219011344069620",28.86,-4.00,0,333.33,340.25,2.9,0.8,0.000,588022.2,588022.2,4999,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448826,3419.00
01/10/2016 13:00,2,0.084,ALERT,211.70,299.37,59.965,1452448804,"274151322000076","219011344069620",23.93,-5.50,0,297.26,367.00,2.1,0.1,0.000,624642.3,624642.3,4983,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448828,3420.00
01/10/2016 13:00,2,0.145,ACTIVE,211.25,300.87,60.002,1452448804,"201051344000868","219011344069620",20.34,-8.00,0,299.67,303.28,3.0,0.9,0.000,304680.4,304680.4,11094,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448829,3421.00
01/10/2016 13:00,2,0.088,ACTIVE,211.03,336.04,59.965,1452448804,"274151322000095","219011344069620",28.82,-5.50,0,333.33,338.74,2.6,0.6,0.000,617329.0,617329.0,5010,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448830,3422.00
01/10/2016 13:00,2,0.139,ACTIVE,211.03,299.97,59.970,1452448804,"201051344000988","219011344069620",18.55,-8.00,0,296.36,302.07,2.6,0.6,0.000,304671.3,304671.3,11131,0,0,0,L,1122011218,0,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448830,3423.00
01/10/2016 13:00,2,0.146,ACTIVE,210.80,298.47,59.970,1452448804,"201051344001025","219011344069620",20.04,-8.00,0,296.66,301.77,3.0,1.0,0.000,317027.2,317027.2,15757,0,0,0,L,1122011218,0,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448831,3424.00
01/10/2016 13:00,2,0.188,ACTIVE,211.03,300.57,59.970,1452448804,"201051344000458","219011344069620",20.00,-6.50,0,299.07,303.58,3.8,1.8,0.000,314735.1,314735.1,11143,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448832,3425.00
01/10/2016 13:00,2,0.193,ALERT,211.70,300.27,59.959,1452448804,"201051344000853","219011344069620",20.77,-8.00,0,298.77,343.85,4.1,2.0,0.000,312043.1,312043.1,11123,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448834,3426.00
01/10/2016 13:00,2,0.193,ALERT,211.03,306.88,59.938,1452448804,"201051344000685","219011344069620",24.25,-6.50,0,297.26,348.96,4.8,2.7,0.000,318302.5,318302.5,15807,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448836,3427.00
01/10/2016 13:00,2,0.166,ALERT,211.03,298.77,59.970,1452448804,"201051344000917","219011344069620",22.80,-6.00,0,296.36,351.07,3.9,1.8,0.000,316023.6,316023.6,15810,0,0,0,L,1122011218,0,120.65,121.33,0002,-9,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448838,3428.00
01/10/2016 13:00,2,0.152,ALERT,211.25,336.04,59.954,1452448804,"201051344001145","219011344069620",26.80,-6.50,0,297.57,344.45,4.2,2.1,0.000,319246.0,319246.0,15814,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448840,3429.00
01/10/2016 13:00,2,0.195,ACTIVE,210.80,298.17,59.981,1452448804,"201051344000651","219011344069620",20.06,-8.50,0,296.96,300.87,4.0,1.9,0.000,313390.0,313390.0,15785,0,0,0,L,1122011218,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448841,3430.00
01/10/2016 13:00,2,0.094,ACTIVE,210.57,336.94,59.986,1452448804,"274151322000088","219011344069620",29.46,-3.50,0,332.43,339.34,2.8,0.7,0.004,570911.8,570911.8,4921,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448841,3431.00
01/10/2016 13:00,2,0.008,ALERT,211.70,298.17,59.959,1452448804,"274151322000068","219011344069620",44.43,-5.50,0,296.36,431.32,0.0,0.0,0.000,478002.6,478002.6,5213,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448843,3432.00
01/10/2016 13:00,2,0.121,ACTIVE,210.80,299.67,59.975,1452448804,"201051344001135","219011344069620",19.78,-7.00,0,297.57,301.77,2.4,0.4,0.000,309875.5,309875.5,15764,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448844,3433.00
01/10/2016 13:00,2,0.172,ACTIVE,210.80,300.87,59.970,1452448804,"201051344000594","219011344069620",20.91,-8.00,0,298.47,302.68,3.7,1.6,0.000,315767.9,315767.9,11144,0,0,0,L,1122011218,0,120.65,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448845,3434.00
01/10/2016 13:00,2,0.156,ALERT,210.80,298.77,59.975,1452448804,"201051344001203","219011344069620",21.25,-8.00,0,297.26,337.54,3.4,1.4,0.000,316344.1,316344.1,15781,0,0,0,L,1122011218,0,121.33,120.65,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448847,3435.00
01/10/2016 13:00,2,0.100,ACTIVE,211.03,336.64,59.938,1452448804,"274151322000054","219011344069620",29.36,-3.00,0,333.03,339.34,3.0,1.0,0.000,583263.2,583263.2,4934,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448848,3436.00
01/10/2016 13:00,2,0.141,ACTIVE,211.48,299.67,59.981,1452448804,"201051344000867","219011344069620",19.54,-8.50,0,298.17,302.68,2.8,0.8,0.000,305017.0,305017.0,11123,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448849,3437.00
01/10/2016 13:00,2,0.230,ALERT,210.80,299.07,59.970,1452448804,"201051344001093","219011344069620",22.30,-6.00,0,297.26,339.34,5.2,3.1,0.000,314789.0,314789.0,15786,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448851,3438.00
01/10/2016 13:00,2,0.123,ACTIVE,211.03,336.04,59.954,1452448804,"201051344000900","219011344069620",26.10,-8.00,0,319.21,356.48,3.3,1.2,0.004,318368.6,318368.6,11087,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448851,3439.00
01/10/2016 13:00,2,0.227,ALERT,211.25,299.67,59.965,1452448804,"201051344000648","219011344069620",19.60,-9.00,0,297.87,337.54,4.5,2.4,0.000,311975.9,311975.9,11118,0,0,0,L,1122011218,0,120.42,121.33,0002,-12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448853,3440.00
01/10/2016 13:00,2,0.221,ACTIVE,211.25,336.34,59.965,1452448804,"201051344000569","219011344069620",29.10,-7.00,0,332.43,345.96,6.6,4.4,0.013,319947.1,319947.1,11073,0,0,0,L,1122011218,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448854,3441.00
01/10/2016 13:00,2,0.145,ALERT,211.03,300.57,60.007,1452448804,"201051344000983","219011344069620",22.92,-8.00,0,299.07,337.24,3.4,1.4,0.000,314874.0,314874.0,11108,0,0,0,L,1122011218,0,120.88,120.65,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448856,3442.00
01/10/2016 13:00,2,0.145,ACTIVE,211.25,300.27,59.970,1452448804,"201051344001158","219011344069620",17.87,-9.00,0,298.47,302.37,2.6,0.6,0.000,309922.4,309922.4,11156,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448857,3443.00
01/10/2016 13:00,2,0.232,ACTIVE,211.93,337.84,59.970,1452448804,"201051344000576","219011344069620",27.04,-8.00,0,299.07,342.05,6.4,4.2,0.004,312972.9,312972.9,11086,0,0,0,L,1122011218,0,121.33,121.10,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448858,3444.00
01/10/2016 13:00,2,0.123,ACTIVE,211.25,336.94,59.970,1452448804,"274151322000087","219011344069620",29.02,-3.00,0,333.03,340.25,3.7,1.6,0.009,558378.0,558378.0,4964,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452448859,3445.00
01/10/2016 13:15,2,0.188,ALERT,211.93,301.17,60.012,1452449703,"201051344000645","219011344069620",22.94,-8.00,0,298.47,339.65,4.4,2.3,0.000,313259.1,313259.1,11097,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449705,3446.00
01/10/2016 13:15,2,0.109,ACTIVE,211.25,336.94,59.996,1452449703,"274151322000085","219011344069620",29.96,-4.00,0,320.71,349.86,3.3,1.3,0.004,585912.0,585912.0,4951,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449706,3447.00
01/10/2016 13:15,2,0.162,ACTIVE,212.16,300.57,60.002,1452449703,"201051344000633","219011344069620",18.33,-8.50,0,296.06,301.77,3.0,1.0,0.000,305749.6,305749.6,11154,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449707,3448.00
01/10/2016 13:15,2,0.199,ACTIVE,211.70,301.17,60.007,1452449703,"201051344000469","219011344069620",18.85,-10.00,0,296.96,302.07,3.8,1.8,0.000,307167.8,307167.8,11128,0,0,0,L,1122011218,0,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449708,3449.00
01/10/2016 13:15,2,0.174,ACTIVE,211.03,299.67,60.002,1452449703,"201051344000646","219011344069620",19.04,-8.00,0,296.06,301.17,3.4,1.4,0.000,311523.7,311523.7,15782,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449709,3450.00
01/10/2016 13:15,2,0.117,ALERT,210.80,324.32,59.996,1452449703,"274151322000052","219011344069620",25.80,-5.00,0,296.96,353.47,3.1,1.1,0.000,593711.7,593711.7,4972,0,0,0,L,1151911521,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449711,3451.00
01/10/2016 13:15,2,0.135,ACTIVE,211.25,299.97,60.007,1452449703,"201051344000585","219011344069620",19.86,-6.50,0,296.06,301.47,2.8,0.7,0.000,316438.5,316438.5,15772,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449711,3452.00
01/10/2016 13:15,2,0.186,ACTIVE,211.03,300.27,60.044,1452449703,"201051344001230","219011344069620",20.50,-7.00,0,297.26,321.61,3.9,1.8,0.000,314650.0,314650.0,15826,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449712,3453.00
01/10/2016 13:15,2,0.184,ACTIVE,211.70,300.87,60.007,1452449703,"201051344000582","219011344069620",22.07,-8.50,0,297.87,302.07,4.1,2.1,0.000,309610.2,309610.2,15769,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449713,3454.00
01/10/2016 13:15,2,0.209,ALERT,210.80,299.97,60.002,1452449703,"201051344000955","219011344069620",22.68,-6.50,0,297.26,340.85,4.8,2.7,0.000,318950.9,318950.9,15751,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449715,3455.00
01/10/2016 13:15,2,0.000,ALERT,211.25,298.47,60.002,1452449703,"274151322000094","219011344069620",44.33,-7.00,0,295.76,425.31,0.0,0.0,0.000,477714.8,477714.8,5224,0,0,0,L,1151911521,0,120.65,122.01,0002,-7,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449717,3456.00
01/10/2016 13:15,2,0.191,ACTIVE,211.70,301.77,60.002,1452449703,"201051344000579","219011344069620",20.63,-8.00,0,298.47,302.98,4.0,2.0,0.000,320349.5,320349.5,11134,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449718,3457.00
01/10/2016 13:15,2,0.197,ALERT,211.25,300.27,60.007,1452449703,"201051344000890","219011344069620",22.26,-6.50,0,297.57,335.44,4.5,2.4,0.000,317086.0,317086.0,15832,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449720,3458.00
01/10/2016 13:15,2,0.213,ALERT,211.25,299.67,60.007,1452449703,"201051344000438","219011344069620",23.32,-7.00,0,297.26,336.04,5.0,2.9,0.000,318881.6,318881.6,15781,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449722,3459.00
01/10/2016 13:15,2,0.238,ACTIVE,211.48,299.07,60.007,1452449703,"201051344000417","219011344069620",21.23,-6.50,0,296.66,300.57,5.1,3.0,0.000,312944.5,312944.5,15849,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449723,3460.00
01/10/2016 13:15,2,0.102,ALERT,211.48,337.24,60.007,1452449703,"274151322000083","219011344069620",27.83,-4.00,0,297.87,339.65,2.9,0.9,0.000,588022.4,588022.4,5000,0,0,0,L,1151911521,0,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449725,3461.00
01/10/2016 13:15,2,0.082,ALERT,211.70,299.67,60.002,1452449703,"274151322000076","219011344069620",23.99,-6.00,0,296.66,340.25,2.0,0.0,0.000,624642.3,624642.3,4985,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449726,3462.00
01/10/2016 13:15,2,0.145,ACTIVE,211.48,301.47,59.949,1452449703,"201051344000868","219011344069620",20.22,-9.00,0,298.77,302.98,3.0,0.9,0.000,304680.7,304680.7,11095,0,0,0,L,1122011218,0,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449727,3463.00
01/10/2016 13:15,2,0.088,ALERT,211.25,336.64,60.002,1452449703,"274151322000095","219011344069620",28.78,-5.50,0,298.47,338.74,2.6,0.6,0.000,617329.2,617329.2,5011,0,0,0,L,1151911521,0,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449729,3464.00
01/10/2016 13:15,2,0.137,ACTIVE,211.25,300.57,59.991,1452449703,"201051344000988","219011344069620",18.43,-8.00,0,295.16,301.77,2.6,0.6,0.000,304671.5,304671.5,11132,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449730,3465.00
01/10/2016 13:15,2,0.145,ACTIVE,210.80,298.77,60.018,1452449703,"201051344001025","219011344069620",19.76,-8.00,0,296.36,301.77,2.9,0.9,0.000,317027.5,317027.5,15758,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449731,3466.00
01/10/2016 13:15,2,0.182,ACTIVE,211.48,300.87,60.002,1452449703,"201051344000458","219011344069620",20.54,-6.50,0,298.17,302.98,3.8,1.8,0.000,314735.6,314735.6,11144,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449732,3467.00
01/10/2016 13:15,2,0.195,ACTIVE,212.16,300.87,60.002,1452449703,"201051344000853","219011344069620",20.08,-8.50,0,298.17,326.42,4.0,1.9,0.000,312043.7,312043.7,11125,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449733,3468.00
01/10/2016 13:15,2,0.193,ALERT,211.48,299.67,59.986,1452449703,"201051344000685","219011344069620",23.64,-6.50,0,297.26,345.96,4.6,2.5,0.000,318303.2,318303.2,15809,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449735,3469.00
01/10/2016 13:15,2,0.164,ALERT,211.48,299.07,59.996,1452449703,"201051344000917","219011344069620",22.74,-6.00,0,295.76,339.34,3.8,1.8,0.000,316024.1,316024.1,15812,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449737,3470.00
01/10/2016 13:15,2,0.152,ACTIVE,211.70,333.63,59.991,1452449703,"201051344001145","219011344069620",26.46,-6.50,0,297.26,346.26,4.1,2.0,0.000,319246.5,319246.5,15816,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449738,3471.00
01/10/2016 13:15,2,0.193,ACTIVE,211.25,298.77,59.954,1452449703,"201051344000651","219011344069620",19.68,-8.50,0,296.36,300.87,3.9,1.8,0.000,313390.6,313390.6,15786,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449738,3472.00
01/10/2016 13:15,2,0.088,ACTIVE,210.57,336.04,59.996,1452449703,"274151322000088","219011344069620",29.16,-3.50,0,317.10,351.07,2.6,0.6,0.000,570912.0,570912.0,4922,0,0,0,L,1151911521,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449739,3473.00
01/10/2016 13:15,2,0.008,ALERT,211.70,298.17,59.991,1452449703,"274151322000068","219011344069620",44.39,-5.50,0,295.76,425.61,0.0,0.0,0.000,478002.6,478002.6,5215,0,0,0,L,1151911521,0,121.55,122.23,0002,-6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449741,3474.00
01/10/2016 13:15,2,0.119,ACTIVE,210.80,299.67,59.970,1452449703,"201051344001135","219011344069620",19.22,-7.00,0,297.26,301.77,2.4,0.3,0.000,309875.6,309875.6,15765,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449742,3475.00
01/10/2016 13:15,2,0.170,ACTIVE,211.25,301.17,59.975,1452449703,"201051344000594","219011344069620",20.50,-8.00,0,297.57,302.37,3.5,1.5,0.000,315768.3,315768.3,11145,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449743,3476.00
01/10/2016 13:15,2,0.154,ACTIVE,211.25,299.37,60.034,1452449703,"201051344001203","219011344069620",20.91,-8.00,0,296.96,302.68,3.3,1.3,0.000,316344.4,316344.4,15783,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449744,3477.00
01/10/2016 13:15,2,0.098,ACTIVE,211.03,336.94,59.981,1452449703,"274151322000054","219011344069620",29.16,-3.50,0,316.50,352.27,2.9,0.9,0.000,583263.4,583263.4,4935,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449745,3478.00
01/10/2016 13:15,2,0.139,ACTIVE,211.70,299.97,59.996,1452449703,"201051344000867","219011344069620",18.89,-8.00,0,297.26,302.37,2.7,0.6,0.000,305017.2,305017.2,11124,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449746,3479.00
01/10/2016 13:15,2,0.230,ALERT,211.25,299.67,59.996,1452449703,"201051344001093","219011344069620",22.03,-6.50,0,296.96,335.44,5.2,3.1,0.000,314789.8,314789.8,15788,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449747,3480.00
01/10/2016 13:15,2,0.115,ALERT,211.48,337.24,59.949,1452449703,"201051344000900","219011344069620",26.58,-8.00,0,298.17,339.34,3.1,1.1,0.004,318368.9,318368.9,11088,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449749,3481.00
01/10/2016 13:15,2,0.199,ACTIVE,211.70,299.97,60.023,1452449703,"201051344000648","219011344069620",22.26,-10.00,0,297.26,302.07,4.5,2.4,0.000,311976.6,311976.6,11120,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449750,3482.00
01/10/2016 13:15,2,0.219,ALERT,211.70,336.64,59.991,1452449703,"201051344000569","219011344069620",28.80,-7.00,0,299.37,341.75,6.4,4.3,0.009,319948.3,319948.3,11074,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449752,3483.00
01/10/2016 13:15,2,0.166,ACTIVE,211.25,300.57,60.012,1452449703,"201051344000983","219011344069620",20.18,-8.00,0,298.17,309.89,3.4,1.4,0.000,314874.4,314874.4,11110,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449753,3484.00
01/10/2016 13:15,2,0.133,ACTIVE,211.70,300.57,59.986,1452449703,"201051344001158","219011344069620",18.43,-9.00,0,297.26,302.07,2.5,0.5,0.000,309922.6,309922.6,11157,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449754,3485.00
01/10/2016 13:15,2,0.229,ALERT,212.16,337.84,59.981,1452449703,"201051344000576","219011344069620",26.78,-8.00,0,298.17,341.75,6.2,4.1,0.000,312974.0,312974.0,11087,0,0,0,L,1122011218,0,121.33,121.33,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449756,3486.00
01/10/2016 13:15,2,0.119,ACTIVE,211.25,336.34,59.981,1452449703,"274151322000087","219011344069620",28.78,-3.00,0,318.00,351.37,3.5,1.5,0.000,558378.4,558378.4,4965,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452449757,3487.00
01/10/2016 13:30,2,0.205,ACTIVE,211.93,318.30,59.986,1452450603,"201051344000645","219011344069620",24.21,-8.00,0,299.37,337.54,5.0,2.9,0.000,313259.6,313259.6,11099,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450604,3488.00
01/10/2016 13:30,2,0.123,ACTIVE,211.03,336.64,59.986,1452450603,"274151322000085","219011344069620",30.24,-4.00,0,318.30,351.67,3.8,1.7,0.009,585912.4,585912.4,4952,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450605,3489.00
01/10/2016 13:30,2,0.172,ACTIVE,211.93,300.57,59.991,1452450603,"201051344000633","219011344069620",20.50,-8.50,0,297.26,302.07,3.6,1.5,0.000,305749.8,305749.8,11155,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450606,3490.00
01/10/2016 13:30,2,0.207,ACTIVE,211.48,300.87,59.986,1452450603,"201051344000469","219011344069620",20.77,-10.00,0,298.47,302.37,4.4,2.3,0.000,307168.2,307168.2,11129,0,0,0,L,1122011218,0,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450607,3491.00
01/10/2016 13:30,2,0.184,ACTIVE,211.03,299.67,59.991,1452450603,"201051344000646","219011344069620",20.57,-8.00,0,297.57,301.17,3.9,1.8,0.000,311524.1,311524.1,15783,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450608,3492.00
01/10/2016 13:30,2,0.127,ALERT,210.57,336.94,59.996,1452450603,"274151322000052","219011344069620",27.51,-5.00,0,297.26,349.86,3.5,1.4,0.000,593712.0,593712.0,4974,0,0,0,L,1151911521,0,120.65,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450610,3493.00
01/10/2016 13:30,2,0.152,ACTIVE,211.25,299.97,59.996,1452450603,"201051344000585","219011344069620",20.28,-7.00,0,297.57,301.47,3.1,1.1,0.000,316438.7,316438.7,15773,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450611,3494.00
01/10/2016 13:30,2,0.193,ACTIVE,211.03,305.98,59.996,1452450603,"201051344001230","219011344069620",22.05,-7.00,0,298.17,315.30,4.3,2.2,0.000,314650.4,314650.4,15827,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450612,3495.00
01/10/2016 13:30,2,0.193,ACTIVE,211.70,300.57,59.986,1452450603,"201051344000582","219011344069620",23.20,-9.00,0,298.77,302.37,4.6,2.5,0.000,309610.7,309610.7,15770,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450613,3496.00
01/10/2016 13:30,2,0.215,ACTIVE,210.80,326.12,59.996,1452450603,"201051344000955","219011344069620",25.21,-6.50,0,298.17,334.54,5.5,3.4,0.000,318951.6,318951.6,15753,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450613,3497.00
01/10/2016 13:30,2,0.053,ALERT,211.03,322.51,59.991,1452450603,"274151322000094","219011344069620",24.65,-8.00,0,296.66,425.31,1.3,0.0,0.000,477714.8,477714.8,5226,0,0,0,L,1151911521,0,120.88,121.78,0002,-8,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450615,3498.00
01/10/2016 13:30,2,0.205,ACTIVE,211.48,301.47,59.986,1452450603,"201051344000579","219011344069620",21.07,-8.00,0,299.97,302.98,4.4,2.4,0.000,320350.0,320350.0,11135,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450616,3499.00
01/10/2016 13:30,2,0.203,ACTIVE,210.80,299.97,60.012,1452450603,"201051344000890","219011344069620",23.58,-6.50,0,298.47,302.07,4.8,2.8,0.000,317086.6,317086.6,15834,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450617,3500.00
01/10/2016 13:30,2,0.219,ALERT,211.25,314.10,59.991,1452450603,"201051344000438","219011344069620",25.11,-7.00,0,298.17,335.74,5.6,3.5,0.000,318882.3,318882.3,15783,0,0,0,L,1122011218,0,121.33,120.88,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450619,3501.00
01/10/2016 13:30,2,0.256,ACTIVE,211.25,299.07,59.949,1452450603,"201051344000417","219011344069620",21.51,-7.00,0,297.26,300.57,5.6,3.5,0.000,312945.3,312945.3,15850,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450620,3502.00
01/10/2016 13:30,2,0.107,ACTIVE,211.25,336.94,59.991,1452450603,"274151322000083","219011344069620",29.30,-5.00,0,297.87,339.34,3.2,1.2,0.004,588022.6,588022.6,5002,0,0,0,L,1151911521,0,121.10,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450621,3503.00
01/10/2016 13:30,2,0.090,ACTIVE,211.70,315.30,59.975,1452450603,"274151322000076","219011344069620",25.68,-6.00,0,297.26,338.14,2.4,0.4,0.000,624642.3,624642.3,4987,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450622,3504.00
01/10/2016 13:30,2,0.150,ACTIVE,211.48,301.77,60.028,1452450603,"201051344000868","219011344069620",21.53,-9.00,0,299.67,302.98,3.3,1.2,0.000,304681.0,304681.0,11096,0,0,0,L,1122011218,0,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450623,3505.00
01/10/2016 13:30,2,0.104,ACTIVE,211.03,336.64,59.986,1452450603,"274151322000095","219011344069620",27.81,-5.50,0,298.47,338.44,3.0,0.9,0.004,617329.3,617329.3,5013,0,0,0,L,1151911521,0,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450624,3506.00
01/10/2016 13:30,2,0.143,ACTIVE,211.25,300.57,59.991,1452450603,"201051344000988","219011344069620",20.32,-8.50,0,296.36,302.07,3.0,0.9,0.000,304671.6,304671.6,11133,0,0,0,L,1122011218,0,120.42,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450625,3507.00
01/10/2016 13:30,2,0.154,ACTIVE,211.03,298.77,59.996,1452450603,"201051344001025","219011344069620",21.59,-8.50,0,297.26,301.77,3.4,1.3,0.000,317027.8,317027.8,15759,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450626,3508.00
01/10/2016 13:30,2,0.191,ACTIVE,211.48,301.17,59.986,1452450603,"201051344000458","219011344069620",22.01,-6.50,0,299.07,302.98,4.3,2.2,0.000,314736.0,314736.0,11145,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450627,3509.00
01/10/2016 13:30,2,0.193,ACTIVE,211.93,301.17,59.986,1452450603,"201051344000853","219011344069620",21.81,-8.50,0,299.37,326.12,4.3,2.2,0.000,312044.2,312044.2,11126,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450627,3510.00
01/10/2016 13:30,2,0.199,ALERT,211.70,337.24,59.996,1452450603,"201051344000685","219011344069620",26.94,-7.00,0,297.87,338.74,5.5,3.4,0.004,318303.9,318303.9,15811,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450629,3511.00
01/10/2016 13:30,2,0.201,ALERT,211.25,299.37,59.975,1452450603,"201051344000917","219011344069620",21.05,-6.50,0,296.36,335.44,4.3,2.2,0.000,316024.5,316024.5,15814,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450631,3512.00
01/10/2016 13:30,2,0.160,ALERT,211.48,336.34,59.944,1452450603,"201051344001145","219011344069620",27.43,-7.00,0,297.26,346.26,4.5,2.4,0.004,319247.1,319247.1,15817,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450633,3513.00
01/10/2016 13:30,2,0.203,ACTIVE,211.25,298.77,59.991,1452450603,"201051344000651","219011344069620",21.39,-9.00,0,297.26,300.57,4.5,2.4,0.000,313391.1,313391.1,15787,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450634,3514.00
01/10/2016 13:30,2,0.098,ACTIVE,210.57,336.64,59.996,1452450603,"274151322000088","219011344069620",29.68,-3.50,0,313.50,352.87,3.0,0.9,0.004,570912.1,570912.1,4923,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450635,3515.00
01/10/2016 13:30,2,0.008,ALERT,211.48,298.47,59.981,1452450603,"274151322000068","219011344069620",44.67,-6.00,0,296.36,425.01,0.0,0.0,0.000,478002.6,478002.6,5217,0,0,0,L,1151911521,0,121.55,122.01,0002,-5,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450636,3516.00
01/10/2016 13:30,2,0.127,ACTIVE,210.80,299.67,59.986,1452450603,"201051344001135","219011344069620",20.99,-7.00,0,298.17,301.47,2.7,0.7,0.000,309875.7,309875.7,15766,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450637,3517.00
01/10/2016 13:30,2,0.178,ACTIVE,211.25,302.07,59.986,1452450603,"201051344000594","219011344069620",22.03,-8.00,0,298.47,302.68,4.0,1.9,0.000,315768.8,315768.8,11146,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450638,3518.00
01/10/2016 13:30,2,0.162,ACTIVE,211.25,299.37,59.986,1452450603,"201051344001203","219011344069620",22.20,-8.50,0,297.57,302.68,3.7,1.6,0.000,316344.8,316344.8,15784,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450639,3519.00
01/10/2016 13:30,2,0.109,ACTIVE,210.80,336.04,59.981,1452450603,"274151322000054","219011344069620",29.60,-3.50,0,312.29,353.77,3.3,1.2,0.004,583263.7,583263.7,4936,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450640,3520.00
01/10/2016 13:30,2,0.150,ACTIVE,211.93,300.87,59.991,1452450603,"201051344000867","219011344069620",20.38,-8.00,0,298.17,302.68,3.1,1.1,0.000,305017.4,305017.4,11125,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450641,3521.00
01/10/2016 13:30,2,0.240,ACTIVE,211.03,299.67,59.986,1452450603,"201051344001093","219011344069620",23.08,-6.50,0,297.87,300.87,5.6,3.5,0.000,314790.6,314790.6,15790,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450642,3522.00
01/10/2016 13:30,2,0.119,ACTIVE,211.48,337.24,59.996,1452450603,"201051344000900","219011344069620",28.09,-8.50,0,298.17,339.04,3.4,1.4,0.009,318369.2,318369.2,11090,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450643,3523.00
01/10/2016 13:30,2,0.205,ACTIVE,211.70,300.57,59.991,1452450603,"201051344000648","219011344069620",23.38,-10.00,0,298.17,302.37,4.9,2.8,0.000,311977.2,311977.2,11121,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450644,3524.00
01/10/2016 13:30,2,0.246,ACTIVE,211.70,336.64,59.991,1452450603,"201051344000569","219011344069620",27.87,-7.00,0,299.07,342.65,7.0,4.8,0.009,319949.4,319949.4,11076,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450645,3525.00
01/10/2016 13:30,2,0.174,ACTIVE,211.48,301.47,60.023,1452450603,"201051344000983","219011344069620",21.27,-8.50,0,299.07,303.28,3.8,1.7,0.000,314874.8,314874.8,11111,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450646,3526.00
01/10/2016 13:30,2,0.154,ACTIVE,211.70,301.47,60.012,1452450603,"201051344001158","219011344069620",19.28,-9.00,0,298.17,302.37,3.0,1.0,0.000,309922.8,309922.8,11158,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450647,3527.00
01/10/2016 13:30,2,0.238,ACTIVE,212.16,338.74,59.986,1452450603,"201051344000576","219011344069620",27.55,-8.00,0,298.77,345.36,6.7,4.5,0.004,312975.0,312975.0,11089,0,0,0,L,1122011218,0,121.33,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450647,3528.00
01/10/2016 13:30,2,0.131,ACTIVE,211.03,336.04,59.970,1452450603,"274151322000087","219011344069620",29.30,-3.00,0,311.39,355.58,3.9,1.9,0.000,558378.8,558378.8,4966,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452450648,3529.00
01/10/2016 13:45,2,0.174,ALERT,211.70,325.22,60.007,1452451504,"201051344000645","219011344069620",26.40,-8.00,0,298.77,347.46,4.7,2.6,0.000,313260.3,313260.3,11100,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451506,3530.00
01/10/2016 13:45,2,0.113,ACTIVE,211.25,336.34,60.002,1452451504,"274151322000085","219011344069620",30.00,-4.00,0,332.73,341.15,3.5,1.4,0.000,585912.7,585912.7,4953,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451507,3531.00
01/10/2016 13:45,2,0.168,ACTIVE,211.93,300.27,60.012,1452451504,"201051344000633","219011344069620",18.73,-8.50,0,297.26,302.07,3.2,1.2,0.000,305750.1,305750.1,11156,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451508,3532.00
01/10/2016 13:45,2,0.203,ACTIVE,211.25,300.27,60.002,1452451504,"201051344000469","219011344069620",19.66,-10.00,0,297.87,302.37,4.1,2.0,0.000,307168.7,307168.7,11130,0,0,0,L,1122011218,0,120.42,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451509,3533.00
01/10/2016 13:45,2,0.180,ACTIVE,211.03,299.67,60.012,1452451504,"201051344000646","219011344069620",19.46,-8.00,0,297.57,301.17,3.6,1.5,0.000,311524.4,311524.4,15784,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451509,3534.00
01/10/2016 13:45,2,0.115,ALERT,210.57,341.15,60.007,1452451504,"274151322000052","219011344069620",28.23,-5.50,0,296.96,347.46,3.4,1.3,0.000,593712.3,593712.3,4976,0,0,0,L,1151911521,0,120.88,121.55,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451511,3535.00
01/10/2016 13:45,2,0.137,ACTIVE,211.25,299.97,60.012,1452451504,"201051344000585","219011344069620",20.61,-7.00,0,297.26,301.47,2.9,0.9,0.000,316438.9,316438.9,15774,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451512,3536.00
01/10/2016 13:45,2,0.189,ACTIVE,211.25,299.97,60.012,1452451504,"201051344001230","219011344069620",21.21,-8.00,0,297.87,305.98,4.1,2.0,0.000,314650.9,314650.9,15828,0,0,0,L,1122011218,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451513,3537.00
01/10/2016 13:45,2,0.188,ACTIVE,211.70,300.57,60.007,1452451504,"201051344000582","219011344069620",22.58,-9.00,0,298.77,302.07,4.3,2.2,0.000,309611.3,309611.3,15771,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451514,3538.00
01/10/2016 13:45,2,0.238,ALERT,210.80,299.37,60.002,1452451504,"201051344000955","219011344069620",20.61,-7.00,0,297.26,335.14,5.0,2.9,0.000,318952.4,318952.4,15754,0,0,0,L,1122011218,0,120.20,121.10,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451516,3539.00
01/10/2016 13:45,2,0.000,ALERT,210.80,297.87,60.007,1452451504,"274151322000094","219011344069620",44.47,-8.00,0,296.36,425.31,0.0,0.0,0.000,477714.8,477714.8,5228,0,0,0,L,1151911521,0,120.88,122.01,0002,-7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451518,3540.00
01/10/2016 13:45,2,0.193,ACTIVE,211.25,301.17,60.012,1452451504,"201051344000579","219011344069620",21.25,-8.00,0,299.67,303.28,4.2,2.1,0.000,320350.5,320350.5,11136,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451519,3541.00
01/10/2016 13:45,2,0.197,ACTIVE,211.03,299.97,59.986,1452451504,"201051344000890","219011344069620",23.08,-6.50,0,298.17,302.37,4.7,2.6,0.000,317087.2,317087.2,15835,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451520,3542.00
01/10/2016 13:45,2,0.215,ALERT,211.25,299.37,59.996,1452451504,"201051344000438","219011344069620",23.70,-7.00,0,297.57,336.04,5.2,3.1,0.000,318883.1,318883.1,15785,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451521,3543.00
01/10/2016 13:45,2,0.242,ACTIVE,211.48,299.67,60.007,1452451504,"201051344000417","219011344069620",21.85,-7.00,0,297.26,300.57,5.4,3.3,0.000,312946.1,312946.1,15851,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451522,3544.00
01/10/2016 13:45,2,0.102,ACTIVE,211.03,337.24,59.986,1452451504,"274151322000083","219011344069620",29.02,-5.00,0,308.99,355.88,3.0,1.0,0.000,588022.8,588022.8,5003,0,0,0,L,1151911521,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451523,3545.00
01/10/2016 13:45,2,0.086,ALERT,211.48,299.67,60.007,1452451504,"274151322000076","219011344069620",24.19,-6.50,0,297.57,337.84,2.1,0.2,0.000,624642.4,624642.4,4988,0,0,0,L,1151911521,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451525,3546.00
01/10/2016 13:45,2,0.148,ACTIVE,211.25,301.17,60.007,1452451504,"201051344000868","219011344069620",20.93,-10.00,0,299.97,303.28,3.2,1.1,0.000,304681.2,304681.2,11097,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451527,3547.00
01/10/2016 13:45,2,0.090,ALERT,210.80,336.34,60.012,1452451504,"274151322000095","219011344069620",29.00,-5.50,0,299.37,345.06,2.7,0.7,0.004,617329.5,617329.5,5014,0,0,0,L,1151911521,0,121.55,121.10,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451529,3548.00
01/10/2016 13:45,2,0.141,ACTIVE,211.03,299.97,60.012,1452451504,"201051344000988","219011344069620",19.48,-8.50,0,296.66,302.37,2.8,0.8,0.000,304671.8,304671.8,11134,0,0,0,L,1122011218,0,120.42,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451530,3549.00
