ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 13:45,2,0.150,ACTIVE,211.03,299.07,60.007,1452451504,"201051344001025","219011344069620",20.89,-8.50,0,297.26,301.77,3.2,1.1,0.000,317028.0,317028.0,15760,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451530,3550.00
01/10/2016 13:45,2,0.189,ACTIVE,211.03,300.57,60.007,1452451504,"201051344000458","219011344069620",21.43,-6.50,0,299.37,303.28,4.1,2.1,0.000,314736.5,314736.5,11146,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451531,3551.00
01/10/2016 13:45,2,0.201,ACTIVE,211.70,300.27,60.007,1452451504,"201051344000853","219011344069620",20.32,-8.50,0,299.37,302.68,4.2,2.1,0.000,312044.7,312044.7,11127,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451532,3552.00
01/10/2016 13:45,2,0.238,ALERT,211.48,299.67,60.018,1452451504,"201051344000685","219011344069620",20.81,-7.00,0,297.87,345.36,5.0,2.9,0.000,318304.6,318304.6,15813,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451534,3553.00
01/10/2016 13:45,2,0.197,ACTIVE,211.48,299.37,60.007,1452451504,"201051344000917","219011344069620",20.02,-6.50,0,296.36,330.03,4.0,2.0,0.000,316025.0,316025.0,15816,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451535,3554.00
01/10/2016 13:45,2,0.182,ALERT,211.70,323.72,59.975,1452451504,"201051344001145","219011344069620",22.84,-7.00,0,297.87,349.26,4.2,2.1,0.000,319247.6,319247.6,15819,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451537,3555.00
01/10/2016 13:45,2,0.201,ACTIVE,211.25,298.77,60.007,1452451504,"201051344000651","219011344069620",20.79,-9.00,0,297.57,300.57,4.2,2.2,0.000,313391.6,313391.6,15788,0,0,0,L,1122011218,0,121.33,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451538,3556.00
01/10/2016 13:45,2,0.094,ACTIVE,210.57,336.34,60.007,1452451504,"274151322000088","219011344069620",29.48,-4.00,0,323.72,346.56,2.8,0.8,0.009,570912.3,570912.3,4924,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451539,3557.00
01/10/2016 13:45,2,0.064,ALERT,211.70,316.50,60.002,1452451504,"274151322000068","219011344069620",23.95,-6.00,0,296.36,425.31,1.6,0.0,0.000,478002.6,478002.6,5219,0,0,0,L,1151911521,0,121.78,121.78,0002,-6,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451541,3558.00
01/10/2016 13:45,2,0.125,ACTIVE,210.80,299.67,60.018,1452451504,"201051344001135","219011344069620",20.48,-8.00,0,297.87,301.77,2.6,0.6,0.000,309875.9,309875.9,15767,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451542,3559.00
01/10/2016 13:45,2,0.176,ACTIVE,210.80,300.87,60.007,1452451504,"201051344000594","219011344069620",21.49,-8.50,0,298.77,302.98,3.8,1.8,0.000,315769.2,315769.2,11147,0,0,0,L,1122011218,0,120.42,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451543,3560.00
01/10/2016 13:45,2,0.160,ACTIVE,211.25,299.37,60.002,1452451504,"201051344001203","219011344069620",21.81,-8.50,0,297.87,302.68,3.5,1.5,0.000,316345.1,316345.1,15785,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451544,3561.00
01/10/2016 13:45,2,0.104,ACTIVE,210.57,336.04,60.002,1452451504,"274151322000054","219011344069620",29.48,-3.50,0,324.02,345.66,3.1,1.1,0.009,583263.9,583263.9,4937,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451544,3562.00
01/10/2016 13:45,2,0.143,ACTIVE,211.48,299.67,60.012,1452451504,"201051344000867","219011344069620",20.34,-8.00,0,298.17,302.98,3.0,1.0,0.000,305017.6,305017.6,11126,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451545,3563.00
01/10/2016 13:45,2,0.244,ACTIVE,211.03,299.37,60.012,1452451504,"201051344001093","219011344069620",22.30,-6.50,0,297.87,301.47,5.5,3.4,0.000,314791.4,314791.4,15791,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451546,3564.00
01/10/2016 13:45,2,0.121,ALERT,211.03,336.34,60.002,1452451504,"201051344000900","219011344069620",26.88,-8.50,0,298.47,355.88,3.3,1.3,0.004,318369.5,318369.5,11091,0,0,0,L,1122011218,0,120.88,120.88,0002,-11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451548,3565.00
01/10/2016 13:45,2,0.203,ACTIVE,211.25,299.37,60.007,1452451504,"201051344000648","219011344069620",22.98,-10.00,0,298.77,302.37,4.8,2.7,0.000,311977.9,311977.9,11122,0,0,0,L,1122011218,0,120.42,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451549,3566.00
01/10/2016 13:45,2,0.229,ACTIVE,211.48,336.34,60.007,1452451504,"201051344000569","219011344069620",29.46,-7.00,0,313.80,355.28,6.9,4.7,0.009,319950.5,319950.5,11077,0,0,0,L,1122011218,0,120.42,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451550,3567.00
01/10/2016 13:45,2,0.170,ACTIVE,211.03,300.27,60.002,1452451504,"201051344000983","219011344069620",21.15,-8.00,0,299.67,302.98,3.6,1.6,0.000,314875.1,314875.1,11112,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451551,3568.00
01/10/2016 13:45,2,0.152,ACTIVE,211.25,299.97,59.996,1452451504,"201051344001158","219011344069620",17.85,-9.00,0,298.77,302.37,2.8,0.8,0.000,309922.9,309922.9,11159,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451552,3569.00
01/10/2016 13:45,2,0.234,ALERT,211.70,337.84,59.996,1452451504,"201051344000576","219011344069620",27.29,-8.50,0,299.67,353.77,6.5,4.3,0.004,312976.1,312976.1,11090,0,0,0,L,1122011218,0,121.10,121.10,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451553,3570.00
01/10/2016 13:45,2,0.127,ACTIVE,210.80,336.04,60.007,1452451504,"274151322000087","219011344069620",29.08,-3.00,0,325.82,345.06,3.8,1.7,0.009,558379.2,558379.2,4967,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452451554,3571.00
01/10/2016 14:00,2,0.166,ALERT,211.93,300.57,59.996,1452452403,"201051344000645","219011344069620",23.42,-8.50,0,298.17,337.24,4.0,1.9,0.000,313260.8,313260.8,11102,0,0,0,L,1122011218,0,121.10,121.78,0002,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452405,3572.00
01/10/2016 14:00,2,0.096,ACTIVE,211.03,336.64,59.944,1452452403,"274151322000085","219011344069620",29.44,-4.00,0,322.51,348.36,2.9,0.9,0.000,585912.9,585912.9,4954,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452406,3573.00
01/10/2016 14:00,2,0.148,ALERT,212.16,300.57,59.970,1452452403,"201051344000633","219011344069620",13.78,-9.00,0,297.26,316.50,2.1,0.1,0.000,305750.2,305750.2,11157,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1452452408,3574.00
01/10/2016 14:00,2,0.191,ALERT,211.70,300.87,59.965,1452452403,"201051344000469","219011344069620",14.59,-10.00,0,297.87,315.30,2.8,0.8,0.000,307169.0,307169.0,11131,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452452410,3575.00
01/10/2016 14:00,2,0.141,ACTIVE,210.80,299.37,59.959,1452452403,"201051344000646","219011344069620",19.64,-8.50,0,297.57,300.87,2.8,0.8,0.000,311524.6,311524.6,15785,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452411,3576.00
01/10/2016 14:00,2,0.105,ALERT,210.80,298.47,59.970,1452452403,"274151322000052","219011344069620",23.16,-6.50,0,296.66,341.45,2.5,0.5,0.000,593712.4,593712.4,4978,0,0,0,L,1151911521,0,120.42,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452413,3577.00
01/10/2016 14:00,2,0.125,ACTIVE,211.25,299.67,59.965,1452452403,"201051344000585","219011344069620",17.08,-8.00,0,297.57,301.17,2.2,0.2,0.000,316439.0,316439.0,15775,0,0,0,L,1122011218,0,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452414,3578.00
01/10/2016 14:00,2,0.162,ACTIVE,211.25,299.97,60.018,1452452403,"201051344001230","219011344069620",21.13,-8.00,0,298.47,301.17,3.5,1.5,0.000,314651.3,314651.3,15829,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452415,3579.00
01/10/2016 14:00,2,0.178,ACTIVE,211.48,300.27,59.970,1452452403,"201051344000582","219011344069620",20.18,-9.00,0,299.07,301.77,3.6,1.6,0.000,309611.7,309611.7,15772,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452415,3580.00
01/10/2016 14:00,2,0.221,ACTIVE,210.57,299.37,59.933,1452452403,"201051344000955","219011344069620",18.98,-7.00,0,297.57,300.87,4.3,2.2,0.000,318952.9,318952.9,15756,0,0,0,L,1122011218,0,120.42,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452416,3581.00
01/10/2016 14:00,2,0.016,ALERT,210.35,304.48,59.954,1452452403,"274151322000094","219011344069620",34.21,-8.00,0,295.16,425.01,0.0,0.0,0.000,477714.8,477714.8,5230,0,0,0,L,1151911521,0,120.42,121.78,0002,-9,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452418,3582.00
01/10/2016 14:00,2,0.184,ACTIVE,211.48,301.17,59.965,1452452403,"201051344000579","219011344069620",18.41,-8.50,0,299.37,302.98,3.4,1.4,0.000,320350.9,320350.9,11137,0,0,0,L,1122011218,0,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452419,3583.00
01/10/2016 14:00,2,0.188,ACTIVE,210.80,299.97,59.970,1452452403,"201051344000890","219011344069620",21.23,-7.00,0,298.47,302.07,4.0,2.0,0.000,317087.7,317087.7,15836,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452420,3584.00
01/10/2016 14:00,2,0.205,ACTIVE,210.80,299.07,59.970,1452452403,"201051344000438","219011344069620",21.99,-8.00,0,297.87,301.17,4.6,2.5,0.000,318883.7,318883.7,15787,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452421,3585.00
01/10/2016 14:00,2,0.232,ACTIVE,211.03,298.47,59.928,1452452403,"201051344000417","219011344069620",19.40,-8.00,0,297.57,300.57,4.6,2.5,0.000,312946.8,312946.8,15852,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452422,3586.00
01/10/2016 14:00,2,0.090,ALERT,211.03,323.41,59.965,1452452403,"274151322000083","219011344069620",26.20,-5.00,0,297.57,344.15,2.4,0.4,0.000,588023.0,588023.0,5004,0,0,0,L,1151911521,0,120.88,121.55,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452424,3587.00
01/10/2016 14:00,2,0.074,ACTIVE_NO_POWER,211.48,298.47,59.965,1452452403,"274151322000076","219011344069620",22.82,-6.50,0,296.36,300.87,1.7,0.0,0.000,624642.4,624642.4,4990,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452424,3588.00
01/10/2016 14:00,2,0.139,ACTIVE,211.48,301.47,59.975,1452452403,"201051344000868","219011344069620",18.13,-10.00,0,299.07,302.98,2.5,0.5,0.000,304681.4,304681.4,11098,0,0,0,L,1122011218,0,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452425,3589.00
01/10/2016 14:00,2,0.082,ALERT,211.03,318.00,59.975,1452452403,"274151322000095","219011344069620",25.72,-6.00,0,298.17,348.96,2.1,0.2,0.000,617329.5,617329.5,5016,0,0,0,L,1151911521,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452427,3590.00
01/10/2016 14:00,2,0.131,ALERT,211.25,300.57,59.975,1452452403,"201051344000988","219011344069620",14.93,-8.50,0,295.76,316.50,2.0,0.0,0.000,304671.9,304671.9,11135,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452452429,3591.00
01/10/2016 14:00,2,0.137,ACTIVE,210.80,298.47,60.002,1452452403,"201051344001025","219011344069620",16.86,-8.50,0,297.26,301.77,2.3,0.3,0.000,317028.1,317028.1,15761,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452430,3592.00
01/10/2016 14:00,2,0.176,ACTIVE,211.25,300.87,59.981,1452452403,"201051344000458","219011344069620",18.35,-7.00,0,298.47,302.98,3.3,1.2,0.000,314736.9,314736.9,11147,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452431,3593.00
01/10/2016 14:00,2,0.162,ACTIVE,212.16,300.57,59.996,1452452403,"201051344000853","219011344069620",21.41,-9.00,0,298.77,302.07,3.5,1.5,0.000,312045.1,312045.1,11128,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452432,3594.00
01/10/2016 14:00,2,0.223,ACTIVE,211.48,299.37,59.986,1452452403,"201051344000685","219011344069620",18.69,-7.00,0,297.57,300.87,4.2,2.1,0.000,318305.2,318305.2,15815,0,0,0,L,1122011218,0,121.78,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452433,3595.00
01/10/2016 14:00,2,0.184,ACTIVE,211.03,298.77,59.975,1452452403,"201051344000917","219011344069620",18.57,-7.00,0,296.06,300.57,3.5,1.5,0.000,316025.4,316025.4,15817,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452434,3596.00
01/10/2016 14:00,2,0.145,ALERT,211.25,299.67,59.959,1452452403,"201051344001145","219011344069620",23.26,-8.00,0,297.26,338.44,3.4,1.4,0.000,319248.0,319248.0,15821,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452436,3597.00
01/10/2016 14:00,2,0.189,ACTIVE,211.03,298.47,60.018,1452452403,"201051344000651","219011344069620",17.12,-10.00,0,297.26,300.87,3.3,1.2,0.000,313391.9,313391.9,15789,0,0,0,L,1122011218,0,121.33,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452437,3598.00
01/10/2016 14:00,2,0.076,ACTIVE,210.57,335.44,59.975,1452452403,"274151322000088","219011344069620",28.47,-4.00,0,318.61,349.86,2.2,0.2,0.000,570912.4,570912.4,4925,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452437,3599.00
01/10/2016 14:00,2,0.053,ALERT,211.70,333.33,59.975,1452452403,"274151322000068","219011344069620",22.36,-6.00,0,295.46,424.71,1.2,0.0,0.004,478002.6,478002.6,5221,0,0,0,L,1151911521,0,121.55,122.01,0002,-6,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452439,3600.00
01/10/2016 14:00,2,0.115,ACTIVE_NO_POWER,210.57,299.37,59.986,1452452403,"201051344001135","219011344069620",17.04,-8.00,0,297.87,301.77,2.0,0.0,0.000,309875.9,309875.9,15768,0,0,0,L,1122011218,0,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452440,3601.00
01/10/2016 14:00,2,0.164,ACTIVE,211.25,301.17,59.965,1452452403,"201051344000594","219011344069620",18.43,-8.50,0,298.17,302.68,3.1,1.0,0.000,315769.5,315769.5,11148,0,0,0,L,1122011218,0,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452441,3602.00
01/10/2016 14:00,2,0.150,ACTIVE,211.03,299.07,59.986,1452452403,"201051344001203","219011344069620",19.24,-8.50,0,297.57,302.68,3.0,0.9,0.000,316345.4,316345.4,15786,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452442,3603.00
01/10/2016 14:00,2,0.088,ACTIVE,210.80,335.14,60.002,1452452403,"274151322000054","219011344069620",28.57,-3.50,0,315.60,349.26,2.6,0.6,0.000,583264.1,583264.1,4938,0,0,0,L,1151911521,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452443,3604.00
01/10/2016 14:00,2,0.129,ALERT,211.70,300.27,59.981,1452452403,"201051344000867","219011344069620",15.57,-8.50,0,297.57,309.29,2.0,0.0,0.000,305017.7,305017.7,11127,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452452445,3605.00
01/10/2016 14:00,2,0.229,ACTIVE,210.80,299.37,59.986,1452452403,"201051344001093","219011344069620",20.67,-7.00,0,297.87,300.87,4.8,2.7,0.000,314792.1,314792.1,15792,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452446,3606.00
01/10/2016 14:00,2,0.096,ACTIVE,211.48,336.94,59.986,1452452403,"201051344000900","219011344069620",26.76,-8.50,0,297.87,347.46,2.6,0.6,0.000,318369.7,318369.7,11093,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452447,3607.00
01/10/2016 14:00,2,0.193,ACTIVE,211.70,299.97,59.981,1452452403,"201051344000648","219011344069620",20.99,-11.00,0,297.87,302.07,4.1,2.0,0.000,311978.4,311978.4,11123,0,0,0,L,1122011218,0,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452447,3608.00
01/10/2016 14:00,2,0.209,ACTIVE,211.70,336.64,59.975,1452452403,"201051344000569","219011344069620",27.91,-8.00,0,312.59,354.67,6.0,3.9,0.004,319951.5,319951.5,11078,0,0,0,L,1122011218,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452448,3609.00
01/10/2016 14:00,2,0.148,ACTIVE,211.48,301.17,59.981,1452452403,"201051344000983","219011344069620",20.16,-8.50,0,298.77,302.68,3.1,1.1,0.000,314875.4,314875.4,11113,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452450,3610.00
01/10/2016 14:00,2,0.127,ALERT,211.70,300.87,59.949,1452452403,"201051344001158","219011344069620",15.19,-10.00,0,298.17,314.70,1.9,0.0,0.000,309923.0,309923.0,11160,0,0,0,L,1122011218,0,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452452451,3611.00
01/10/2016 14:00,2,0.221,ALERT,211.93,301.47,59.981,1452452403,"201051344000576","219011344069620",23.50,-8.50,0,298.47,339.04,5.3,3.2,0.000,312977.0,312977.0,11092,0,0,0,L,1122011218,0,121.10,121.55,0002,-12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452453,3612.00
01/10/2016 14:00,2,0.107,ACTIVE,210.80,336.64,59.981,1452452403,"274151322000087","219011344069620",28.25,-3.00,0,320.71,348.36,3.1,1.1,0.000,558379.5,558379.5,4968,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452452454,3613.00
01/10/2016 14:15,2,0.186,ACTIVE,211.93,300.57,59.986,1452453303,"201051344000645","219011344069620",19.56,-8.50,0,299.07,302.37,3.7,1.6,0.000,313261.2,313261.2,11104,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453304,3614.00
01/10/2016 14:15,2,0.090,ALERT,211.03,336.94,60.012,1452453303,"274151322000085","219011344069620",29.06,-5.00,0,296.96,347.46,2.7,0.6,0.004,585913.1,585913.1,4955,0,0,0,L,1151911521,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453306,3615.00
01/10/2016 14:15,2,0.096,ALERT,211.93,307.48,59.986,1452453303,"201051344000633","219011344069620",28.27,-9.00,0,297.26,315.90,2.5,0.5,0.000,305750.4,305750.4,11159,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452453308,3616.00
01/10/2016 14:15,2,0.113,ALERT,211.48,300.87,59.991,1452453303,"201051344000469","219011344069620",32.32,-11.00,0,297.57,315.60,3.8,1.7,0.000,307169.3,307169.3,11133,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452453310,3617.00
01/10/2016 14:15,2,0.137,ACTIVE,210.57,299.37,59.991,1452453303,"201051344000646","219011344069620",18.09,-8.50,0,296.96,300.87,2.5,0.5,0.000,311524.8,311524.8,15786,0,0,0,L,1122011218,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453311,3618.00
01/10/2016 14:15,2,0.102,ALERT,210.35,298.77,59.986,1452453303,"274151322000052","219011344069620",22.60,-6.50,0,296.96,335.44,2.3,0.3,0.000,593712.5,593712.5,4980,0,0,0,L,1151911521,0,120.20,121.55,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453312,3619.00
01/10/2016 14:15,2,0.119,ALERT,211.03,299.97,59.986,1452453303,"201051344000585","219011344069620",14.47,-8.00,0,297.26,313.50,1.8,0.0,0.000,316439.0,316439.0,15776,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452453314,3620.00
01/10/2016 14:15,2,0.156,ACTIVE,211.03,299.97,59.996,1452453303,"201051344001230","219011344069620",20.18,-8.00,0,298.17,301.17,3.2,1.2,0.000,314651.7,314651.7,15830,0,0,0,L,1122011218,0,121.33,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453315,3621.00
01/10/2016 14:15,2,0.174,ACTIVE,211.25,300.27,59.991,1452453303,"201051344000582","219011344069620",18.57,-10.00,0,298.77,301.77,3.3,1.2,0.000,309612.1,309612.1,15773,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453317,3622.00
01/10/2016 14:15,2,0.193,ACTIVE,210.57,299.37,59.954,1452453303,"201051344000955","219011344069620",20.00,-8.00,0,297.57,300.57,3.9,1.9,0.000,318953.5,318953.5,15757,0,0,0,L,1122011218,0,120.42,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453317,3623.00
01/10/2016 14:15,2,0.000,ALERT,210.80,410.88,59.986,1452453303,"274151322000094","219011344069620",43.85,-9.00,0,296.36,425.31,0.0,0.0,0.000,477714.8,477714.8,5232,0,0,0,L,1151911521,0,120.65,121.78,0002,-7,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453319,3624.00
01/10/2016 14:15,2,0.178,ACTIVE,211.48,300.87,59.986,1452453303,"201051344000579","219011344069620",16.26,-8.50,0,299.67,303.28,3.0,0.9,0.000,320351.2,320351.2,11138,0,0,0,L,1122011218,0,120.65,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453320,3625.00
01/10/2016 14:15,2,0.184,ACTIVE,210.80,299.67,59.986,1452453303,"201051344000890","219011344069620",20.06,-7.00,0,297.87,301.77,3.8,1.7,0.000,317088.2,317088.2,15837,0,0,0,L,1122011218,0,121.10,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453321,3626.00
01/10/2016 14:15,2,0.201,ACTIVE,210.80,299.07,59.996,1452453303,"201051344000438","219011344069620",20.81,-8.00,0,297.57,301.17,4.2,2.2,0.000,318884.3,318884.3,15788,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453322,3627.00
01/10/2016 14:15,2,0.227,ACTIVE,211.03,298.47,59.986,1452453303,"201051344000417","219011344069620",17.69,-8.00,0,296.66,300.27,4.1,2.0,0.000,312947.4,312947.4,15853,0,0,0,L,1122011218,0,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453323,3628.00
01/10/2016 14:15,2,0.084,ALERT,210.57,299.07,59.986,1452453303,"274151322000083","219011344069620",23.97,-5.50,0,296.96,343.85,2.0,0.0,0.000,588023.1,588023.1,5006,0,0,0,L,1151911521,0,120.65,121.55,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453325,3629.00
01/10/2016 14:15,2,0.068,ACTIVE_NO_POWER,211.03,298.77,59.991,1452453303,"274151322000076","219011344069620",21.87,-7.00,0,297.26,301.17,1.5,0.0,0.000,624642.4,624642.4,4991,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453326,3630.00
01/10/2016 14:15,2,0.133,ACTIVE,211.25,300.57,59.991,1452453303,"201051344000868","219011344069620",16.08,-10.00,0,299.67,303.28,2.2,0.2,0.000,304681.4,304681.4,11099,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453327,3631.00
01/10/2016 14:15,2,0.076,ALERT,210.80,299.37,59.949,1452453303,"274151322000095","219011344069620",24.05,-6.50,0,298.17,346.56,1.9,0.0,0.000,617329.5,617329.5,5018,0,0,0,L,1151911521,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453329,3632.00
01/10/2016 14:15,2,0.070,ALERT,211.03,299.97,59.986,1452453303,"201051344000988","219011344069620",32.44,-9.00,0,296.36,316.80,2.4,0.4,0.000,304671.9,304671.9,11137,0,0,0,L,1122011218,0,120.42,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1452453331,3633.00
01/10/2016 14:15,2,0.129,ALERT,210.57,298.47,59.970,1452453303,"201051344001025","219011344069620",11.99,-8.50,0,296.96,315.00,1.6,0.0,0.000,317028.2,317028.2,15762,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452453332,3634.00
01/10/2016 14:15,2,0.168,ACTIVE,211.48,300.27,59.996,1452453303,"201051344000458","219011344069620",16.26,-7.00,0,298.77,302.98,2.8,0.8,0.000,314737.2,314737.2,11148,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453333,3635.00
01/10/2016 14:15,2,0.158,ACTIVE,212.16,299.97,59.996,1452453303,"201051344000853","219011344069620",20.54,-9.00,0,299.07,302.37,3.3,1.3,0.000,312045.5,312045.5,11129,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453334,3636.00
01/10/2016 14:15,2,0.211,ACTIVE,211.25,299.07,59.986,1452453303,"201051344000685","219011344069620",18.29,-8.00,0,297.26,300.57,3.9,1.9,0.000,318305.8,318305.8,15816,0,0,0,L,1122011218,0,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453335,3637.00
01/10/2016 14:15,2,0.152,ACTIVE,210.80,298.77,59.991,1452453303,"201051344000917","219011344069620",20.75,-7.00,0,295.46,300.27,3.2,1.2,0.000,316025.8,316025.8,15818,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453336,3638.00
01/10/2016 14:15,2,0.156,ACTIVE,211.03,299.67,59.981,1452453303,"201051344001145","219011344069620",19.86,-8.00,0,297.87,306.88,3.2,1.1,0.000,319248.3,319248.3,15823,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453337,3639.00
01/10/2016 14:15,2,0.184,ACTIVE,210.80,298.77,59.991,1452453303,"201051344000651","219011344069620",14.77,-10.00,0,297.26,300.57,2.8,0.7,0.000,313392.2,313392.2,15790,0,0,0,L,1122011218,0,121.33,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453338,3640.00
01/10/2016 14:15,2,0.074,ALERT,210.12,311.69,59.996,1452453303,"274151322000088","219011344069620",25.19,-4.00,0,296.66,344.76,1.9,0.0,0.000,570912.4,570912.4,4926,0,0,0,L,1151911521,0,121.10,121.10,0002,-7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453340,3641.00
01/10/2016 14:15,2,0.008,ALERT,211.25,297.26,59.981,1452453303,"274151322000068","219011344069620",43.97,-6.50,0,296.36,424.71,0.0,0.0,0.000,478002.6,478002.6,5223,0,0,0,L,1151911521,0,121.10,122.01,0002,-7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453342,3642.00
01/10/2016 14:15,2,0.109,ALERT,210.57,299.37,59.991,1452453303,"201051344001135","219011344069620",13.48,-8.00,0,297.57,314.40,1.5,0.0,0.000,309875.9,309875.9,15769,0,0,0,L,1122011218,0,120.88,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452453344,3643.00
01/10/2016 14:15,2,0.158,ACTIVE,211.03,300.87,59.986,1452453303,"201051344000594","219011344069620",16.36,-8.50,0,298.47,302.68,2.6,0.6,0.000,315769.7,315769.7,11149,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453344,3644.00
01/10/2016 14:15,2,0.148,ACTIVE,210.80,298.77,59.965,1452453303,"201051344001203","219011344069620",17.53,-9.00,0,297.26,302.37,2.6,0.6,0.000,316345.6,316345.6,15787,0,0,0,L,1122011218,0,121.33,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453345,3645.00
01/10/2016 14:15,2,0.084,ALERT,210.57,299.37,60.002,1452453303,"274151322000054","219011344069620",24.25,-4.00,0,297.57,345.66,2.1,0.1,0.000,583264.2,583264.2,4939,0,0,0,L,1151911521,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453347,3646.00
01/10/2016 14:15,2,0.072,ALERT,211.70,299.67,60.023,1452453303,"201051344000867","219011344069620",32.10,-8.50,0,298.17,308.99,2.4,0.4,0.000,305017.8,305017.8,11129,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1452453349,3647.00
01/10/2016 14:15,2,0.223,ACTIVE,210.57,299.07,59.986,1452453303,"201051344001093","219011344069620",19.36,-7.00,0,297.57,300.57,4.4,2.3,0.000,314792.8,314792.8,15793,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453350,3648.00
01/10/2016 14:15,2,0.094,ALERT,211.25,313.20,59.986,1452453303,"201051344000900","219011344069620",24.61,-8.50,0,298.47,349.56,2.4,0.3,0.000,318369.8,318369.8,11094,0,0,0,L,1122011218,0,120.88,120.88,0002,-11,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453352,3649.00
01/10/2016 14:15,2,0.188,ACTIVE,211.48,299.37,59.986,1452453303,"201051344000648","219011344069620",19.64,-11.00,0,298.17,302.37,3.7,1.7,0.000,311978.9,311978.9,11124,0,0,0,L,1122011218,0,120.42,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453353,3650.00
01/10/2016 14:15,2,0.203,ALERT,211.48,336.64,59.981,1452453303,"201051344000569","219011344069620",27.33,-8.00,0,299.37,343.55,5.7,3.5,0.000,319952.5,319952.5,11079,0,0,0,L,1122011218,0,120.42,121.33,0002,-11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453354,3651.00
01/10/2016 14:15,2,0.146,ACTIVE,211.25,300.27,59.981,1452453303,"201051344000983","219011344069620",18.59,-9.00,0,299.07,302.68,2.8,0.7,0.000,314875.7,314875.7,11114,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453355,3652.00
01/10/2016 14:15,2,0.047,ALERT,211.48,300.27,59.981,1452453303,"201051344001158","219011344069620",32.30,-10.00,0,298.17,315.30,1.6,0.0,0.000,309923.0,309923.0,11162,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1452453357,3653.00
01/10/2016 14:15,2,0.213,ALERT,211.93,300.87,59.954,1452453303,"201051344000576","219011344069620",22.86,-8.00,0,299.67,349.86,5.0,2.9,0.000,312977.8,312977.8,11094,0,0,0,L,1122011218,0,121.10,121.33,0002,-13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453359,3654.00
01/10/2016 14:15,2,0.102,ALERT,210.80,314.40,59.933,1452453303,"274151322000087","219011344069620",24.53,-3.50,0,296.66,347.16,2.6,0.6,0.000,558379.8,558379.8,4969,0,0,0,L,1151911521,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452453361,3655.00
01/10/2016 14:30,2,0.174,ACTIVE,212.16,301.17,60.034,1452454203,"201051344000645","219011344069620",21.19,-8.50,0,298.77,302.37,3.8,1.7,0.000,313261.6,313261.6,11105,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454205,3656.00
01/10/2016 14:30,2,0.096,ALERT,211.25,339.95,59.975,1452454203,"274151322000085","219011344069620",27.55,-5.50,0,296.96,349.56,2.6,0.6,0.000,585913.2,585913.2,4957,0,0,0,L,1151911521,0,121.78,121.33,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454206,3657.00
01/10/2016 14:30,2,0.084,ALERT,212.16,300.87,60.007,1452454203,"201051344000633","219011344069620",32.54,-10.00,0,296.96,316.50,2.9,0.8,0.000,305750.5,305750.5,11161,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452454208,3658.00
01/10/2016 14:30,2,0.113,ALERT,211.70,301.47,59.991,1452454203,"201051344000469","219011344069620",32.38,-11.00,0,297.87,315.90,3.7,1.7,0.000,307169.7,307169.7,11135,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452454210,3659.00
01/10/2016 14:30,2,0.139,ACTIVE,210.57,299.07,59.996,1452454203,"201051344000646","219011344069620",18.55,-8.50,0,296.96,300.87,2.6,0.6,0.000,311524.9,311524.9,15787,0,0,0,L,1122011218,0,121.10,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454211,3660.00
01/10/2016 14:30,2,0.104,ACTIVE,210.80,299.37,59.986,1452454203,"274151322000052","219011344069620",22.76,-7.00,0,296.36,301.17,2.4,0.4,0.000,593712.6,593712.6,4982,0,0,0,L,1151911521,0,120.20,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454212,3661.00
01/10/2016 14:30,2,0.121,ALERT,211.03,299.67,59.996,1452454203,"201051344000585","219011344069620",15.62,-8.00,0,297.26,314.40,1.9,0.0,0.000,316439.0,316439.0,15778,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452454214,3662.00
01/10/2016 14:30,2,0.160,ACTIVE,211.03,299.67,59.975,1452454203,"201051344001230","219011344069620",20.56,-8.50,0,298.17,301.47,3.4,1.3,0.000,314651.9,314651.9,15831,0,0,0,L,1122011218,0,121.33,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454215,3663.00
01/10/2016 14:30,2,0.174,ACTIVE,211.48,300.27,59.991,1452454203,"201051344000582","219011344069620",19.26,-10.00,0,298.47,301.77,3.4,1.4,0.000,309612.4,309612.4,15774,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454215,3664.00
01/10/2016 14:30,2,0.195,ACTIVE,210.57,299.37,59.991,1452454203,"201051344000955","219011344069620",20.63,-8.00,0,297.57,300.57,4.1,2.0,0.000,318953.9,318953.9,15758,0,0,0,L,1122011218,0,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454216,3665.00
01/10/2016 14:30,2,0.000,ALERT,211.03,299.67,59.954,1452454203,"274151322000094","219011344069620",43.99,-8.50,0,295.76,419.60,0.0,0.0,0.000,477714.8,477714.8,5234,0,0,0,L,1151911521,0,120.42,122.01,0002,-9,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454218,3666.00
01/10/2016 14:30,2,0.180,ALERT,211.48,301.47,59.986,1452454203,"201051344000579","219011344069620",17.27,-8.50,0,299.07,314.40,3.1,1.1,0.000,320351.4,320351.4,11139,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452454220,3667.00
01/10/2016 14:30,2,0.184,ACTIVE,210.80,299.67,59.986,1452454203,"201051344000890","219011344069620",20.63,-7.00,0,297.87,301.77,3.9,1.8,0.000,317088.6,317088.6,15838,0,0,0,L,1122011218,0,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454221,3668.00
01/10/2016 14:30,2,0.203,ACTIVE,211.03,299.07,59.991,1452454203,"201051344000438","219011344069620",21.37,-8.50,0,297.57,300.87,4.4,2.4,0.000,318884.9,318884.9,15789,0,0,0,L,1122011218,0,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454222,3669.00
01/10/2016 14:30,2,0.230,ACTIVE,211.03,298.77,60.023,1452454203,"201051344000417","219011344069620",18.65,-8.00,0,296.36,300.27,4.4,2.3,0.000,312947.8,312947.8,15854,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454223,3670.00
01/10/2016 14:30,2,0.086,ACTIVE,211.25,300.27,59.959,1452454203,"274151322000083","219011344069620",24.35,-6.50,0,297.26,328.82,2.2,0.2,0.000,588023.1,588023.1,5008,0,0,0,L,1151911521,0,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454224,3671.00
01/10/2016 14:30,2,0.070,ACTIVE_NO_POWER,211.93,299.97,59.981,1452454203,"274151322000076","219011344069620",22.36,-7.00,0,296.36,301.17,1.6,0.0,0.000,624642.4,624642.4,4992,0,0,0,L,1151911521,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454225,3672.00
01/10/2016 14:30,2,0.135,ACTIVE,211.70,302.07,59.981,1452454203,"201051344000868","219011344069620",17.37,-9.00,0,298.47,303.28,2.4,0.4,0.000,304681.5,304681.5,11100,0,0,0,L,1122011218,0,120.88,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454226,3673.00
01/10/2016 14:30,2,0.080,ACTIVE_NO_POWER,210.80,300.87,59.981,1452454203,"274151322000095","219011344069620",24.01,-7.00,0,297.87,324.32,2.0,0.0,0.000,617329.5,617329.5,5020,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454226,3674.00
01/10/2016 14:30,2,0.129,ALERT,211.25,301.17,60.028,1452454203,"201051344000988","219011344069620",13.54,-9.00,0,295.76,317.10,1.8,0.0,0.000,304672.0,304672.0,11139,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452454228,3675.00
01/10/2016 14:30,2,0.135,ALERT,210.57,298.17,59.991,1452454203,"201051344001025","219011344069620",15.98,-9.00,0,296.66,315.00,2.2,0.2,0.000,317028.3,317028.3,15764,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1452454230,3676.00
01/10/2016 14:30,2,0.176,ACTIVE,211.25,301.17,59.986,1452454203,"201051344000458","219011344069620",17.85,-7.00,0,298.47,303.28,3.2,1.1,0.000,314737.4,314737.4,11149,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454231,3677.00
01/10/2016 14:30,2,0.162,ACTIVE,211.93,300.87,59.996,1452454203,"201051344000853","219011344069620",21.27,-9.00,0,298.47,302.68,3.5,1.5,0.000,312045.8,312045.8,11130,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454232,3678.00
01/10/2016 14:30,2,0.203,ACTIVE,211.03,298.77,59.991,1452454203,"201051344000685","219011344069620",20.56,-8.00,0,297.57,300.87,4.3,2.2,0.000,318306.3,318306.3,15817,0,0,0,L,1122011218,0,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454233,3679.00
01/10/2016 14:30,2,0.156,ACTIVE,211.03,298.47,60.007,1452454203,"201051344000917","219011344069620",21.51,-7.00,0,296.06,300.27,3.4,1.4,0.000,316026.1,316026.1,15819,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454234,3680.00
01/10/2016 14:30,2,0.146,ACTIVE,210.80,299.07,59.996,1452454203,"201051344001145","219011344069620",22.64,-8.50,0,297.87,301.47,3.4,1.3,0.000,319248.6,319248.6,15824,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454235,3681.00
01/10/2016 14:30,2,0.189,ALERT,210.80,297.87,59.986,1452454203,"201051344000651","219011344069620",16.58,-11.00,0,296.96,310.19,3.2,1.2,0.000,313392.5,313392.5,15791,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452454237,3682.00
01/10/2016 14:30,2,0.078,ALERT,210.57,323.11,59.996,1452454203,"274151322000088","219011344069620",26.12,-5.50,0,296.36,336.34,2.0,0.1,0.000,570912.4,570912.4,4928,0,0,0,L,1151911521,0,121.55,121.10,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454239,3683.00
01/10/2016 14:30,2,0.008,ALERT,211.70,298.47,59.981,1452454203,"274151322000068","219011344069620",44.19,-6.50,0,295.76,420.20,0.0,0.0,0.000,478002.6,478002.6,5225,0,0,0,L,1151911521,0,121.10,122.23,0002,-7,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454241,3684.00
01/10/2016 14:30,2,0.113,ALERT,210.35,298.77,59.996,1452454203,"201051344001135","219011344069620",16.72,-8.50,0,297.57,315.30,1.9,0.0,0.000,309875.9,309875.9,15771,0,0,0,L,1122011218,0,120.65,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1452454243,3685.00
01/10/2016 14:30,2,0.166,ACTIVE,211.03,301.47,59.996,1452454203,"201051344000594","219011344069620",18.47,-9.00,0,298.17,302.98,3.1,1.1,0.000,315769.9,315769.9,11150,0,0,0,L,1122011218,0,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454244,3686.00
01/10/2016 14:30,2,0.148,ACTIVE,210.80,298.47,59.986,1452454203,"201051344001203","219011344069620",19.18,-9.00,0,297.26,302.37,2.9,0.9,0.000,316345.8,316345.8,15788,0,0,0,L,1122011218,0,121.33,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454244,3687.00
01/10/2016 14:30,2,0.090,ALERT,211.03,327.32,59.981,1452454203,"274151322000054","219011344069620",26.52,-5.50,0,297.26,340.25,2.4,0.4,0.000,583264.2,583264.2,4941,0,0,0,L,1151911521,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454246,3688.00
01/10/2016 14:30,2,0.133,ALERT,211.70,300.27,59.991,1452454203,"201051344000867","219011344069620",16.40,-8.50,0,297.57,310.19,2.2,0.2,0.000,305017.8,305017.8,11131,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452454248,3689.00
01/10/2016 14:30,2,0.229,ACTIVE,210.80,299.07,59.996,1452454203,"201051344001093","219011344069620",20.75,-7.00,0,297.26,300.57,4.8,2.7,0.000,314793.4,314793.4,15794,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454249,3690.00
01/10/2016 14:30,2,0.113,ALERT,211.25,321.31,59.981,1452454203,"201051344000900","219011344069620",22.60,-9.00,0,297.57,345.66,2.6,0.6,0.000,318369.9,318369.9,11096,0,0,0,L,1122011218,0,120.88,121.10,0002,-11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454251,3691.00
01/10/2016 14:30,2,0.195,ACTIVE,211.70,300.27,60.002,1452454203,"201051344000648","219011344069620",21.03,-11.00,0,297.57,302.68,4.2,2.1,0.000,311979.4,311979.4,11125,0,0,0,L,1122011218,0,120.42,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454252,3692.00
01/10/2016 14:30,2,0.211,ACTIVE,211.70,336.94,59.986,1452454203,"201051344000569","219011344069620",28.07,-8.00,0,299.07,339.34,6.0,3.9,0.009,319953.4,319953.4,11081,0,0,0,L,1122011218,0,120.65,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454253,3693.00
