ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 14:30,2,0.139,ACTIVE,211.25,300.87,59.965,1452454203,"201051344000983","219011344069620",21.79,-9.00,0,298.77,302.98,3.1,1.0,0.000,314875.9,314875.9,11115,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454253,3694.00
01/10/2016 14:30,2,0.127,ALERT,211.70,300.87,59.996,1452454203,"201051344001158","219011344069620",15.33,-11.00,0,297.87,316.20,2.0,0.0,0.000,309923.0,309923.0,11164,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452454255,3695.00
01/10/2016 14:30,2,0.225,ACTIVE,211.93,301.77,59.986,1452454203,"201051344000576","219011344069620",23.64,-9.00,0,298.77,302.98,5.4,3.3,0.000,312978.6,312978.6,11096,0,0,0,L,1122011218,0,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454256,3696.00
01/10/2016 14:30,2,0.107,ALERT,211.03,336.64,59.954,1452454203,"274151322000087","219011344069620",28.31,-4.00,0,295.76,347.76,3.1,1.1,0.000,558379.9,558379.9,4971,0,0,0,L,1151911521,0,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452454258,3697.00
01/10/2016 14:45,2,0.174,ACTIVE,212.16,300.87,59.996,1452455103,"201051344000645","219011344069620",18.71,-8.50,0,299.67,302.68,3.3,1.2,0.000,313262.0,313262.0,11106,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455105,3698.00
01/10/2016 14:45,2,0.088,ALERT,211.03,299.07,59.991,1452455103,"274151322000085","219011344069620",24.57,-5.00,0,297.57,341.45,2.2,0.2,0.000,585913.4,585913.4,4959,0,0,0,L,1151911521,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455107,3699.00
01/10/2016 14:45,2,0.084,ALERT,212.38,300.57,59.986,1452455103,"201051344000633","219011344069620",32.24,-10.00,0,297.26,315.90,2.8,0.8,0.000,305750.7,305750.7,11163,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452455109,3700.00
01/10/2016 14:45,2,0.113,ALERT,211.70,300.87,59.959,1452455103,"201051344000469","219011344069620",32.07,-11.00,0,298.47,316.80,3.7,1.7,0.000,307170.1,307170.1,11137,0,0,0,L,1122011218,0,120.42,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452455111,3701.00
01/10/2016 14:45,2,0.129,ACTIVE,211.25,299.97,59.959,1452455103,"201051344000646","219011344069620",16.24,-9.00,0,296.96,301.47,2.1,0.2,0.000,311525.0,311525.0,15788,0,0,0,L,1122011218,0,121.55,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455112,3702.00
01/10/2016 14:45,2,0.096,ACTIVE,210.57,299.97,59.986,1452455103,"274151322000052","219011344069620",21.91,-7.00,0,297.57,301.17,2.1,0.2,0.000,593712.6,593712.6,4983,0,0,0,L,1151911521,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455112,3703.00
01/10/2016 14:45,2,0.051,ALERT,211.48,299.97,59.944,1452455103,"201051344000585","219011344069620",32.24,-8.50,0,296.96,314.40,1.7,0.0,0.000,316439.0,316439.0,15780,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1452455114,3704.00
01/10/2016 14:45,2,0.152,ACTIVE,211.48,300.27,59.996,1452455103,"201051344001230","219011344069620",19.16,-8.50,0,297.87,302.37,3.0,0.9,0.000,314652.2,314652.2,15832,0,0,0,L,1122011218,0,121.55,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455115,3705.00
01/10/2016 14:45,2,0.170,ACTIVE,211.70,300.57,59.981,1452455103,"201051344000582","219011344069620",16.76,-10.00,0,298.47,302.68,2.9,0.9,0.000,309612.7,309612.7,15775,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455116,3706.00
01/10/2016 14:45,2,0.188,ACTIVE,211.03,299.67,59.991,1452455103,"201051344000955","219011344069620",18.98,-8.00,0,297.57,302.07,3.6,1.6,0.000,318954.4,318954.4,15759,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455117,3707.00
01/10/2016 14:45,2,0.000,ALERT,211.03,298.47,59.970,1452455103,"274151322000094","219011344069620",43.67,-9.00,0,296.66,418.70,0.0,0.0,0.000,477714.8,477714.8,5236,0,0,0,L,1151911521,0,120.65,122.01,0002,-8,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455119,3708.00
01/10/2016 14:45,2,0.100,ALERT,211.70,301.47,59.986,1452455103,"201051344000579","219011344069620",32.60,-9.00,0,299.67,312.59,3.3,1.3,0.000,320351.7,320351.7,11141,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1452455121,3709.00
01/10/2016 14:45,2,0.178,ACTIVE,211.25,299.97,59.991,1452455103,"201051344000890","219011344069620",18.81,-8.00,0,297.87,303.28,3.4,1.4,0.000,317089.0,317089.0,15839,0,0,0,L,1122011218,0,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455122,3710.00
01/10/2016 14:45,2,0.195,ACTIVE,211.48,299.67,59.986,1452455103,"201051344000438","219011344069620",19.56,-8.50,0,297.57,302.37,3.9,1.8,0.000,318885.4,318885.4,15790,0,0,0,L,1122011218,0,121.55,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455123,3711.00
01/10/2016 14:45,2,0.221,ACTIVE,211.70,299.37,59.981,1452455103,"201051344000417","219011344069620",15.86,-8.00,0,296.96,301.47,3.6,1.5,0.000,312948.3,312948.3,15855,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455124,3712.00
01/10/2016 14:45,2,0.078,ALERT,211.25,299.67,60.028,1452455103,"274151322000083","219011344069620",23.28,-6.50,0,298.17,337.24,1.9,0.0,0.000,588023.1,588023.1,5009,0,0,0,L,1151911521,0,120.88,122.01,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455126,3713.00
01/10/2016 14:45,2,0.064,ACTIVE_NO_POWER,211.70,299.07,59.981,1452455103,"274151322000076","219011344069620",21.27,-7.00,0,297.57,301.17,1.4,0.0,0.000,624642.4,624642.4,4993,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455126,3714.00
01/10/2016 14:45,2,0.127,ACTIVE_NO_POWER,211.70,301.77,60.012,1452455103,"201051344000868","219011344069620",11.85,-10.00,0,300.27,303.58,1.5,0.0,0.000,304681.5,304681.5,11101,0,0,0,L,1122011218,0,120.65,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455127,3715.00
01/10/2016 14:45,2,0.072,ALERT,211.03,299.97,59.986,1452455103,"274151322000095","219011344069620",23.58,-8.00,0,299.07,336.34,1.7,0.0,0.000,617329.5,617329.5,5021,0,0,0,L,1151911521,0,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455129,3716.00
01/10/2016 14:45,2,0.070,ALERT,211.48,300.87,59.965,1452455103,"201051344000988","219011344069620",32.26,-9.00,0,296.96,318.30,2.3,0.3,0.000,304672.0,304672.0,11141,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452455131,3717.00
01/10/2016 14:45,2,0.078,ALERT,211.25,299.07,59.986,1452455103,"201051344001025","219011344069620",32.30,-9.00,0,296.06,315.00,2.5,0.5,0.000,317028.4,317028.4,15766,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452455133,3718.00
01/10/2016 14:45,2,0.162,ACTIVE,211.48,301.17,59.996,1452455103,"201051344000458","219011344069620",14.21,-7.00,0,299.37,303.58,2.4,0.3,0.000,314737.6,314737.6,11150,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455134,3719.00
01/10/2016 14:45,2,0.156,ACTIVE,212.16,300.57,60.018,1452455103,"201051344000853","219011344069620",19.94,-9.00,0,299.37,302.68,3.2,1.1,0.000,312046.1,312046.1,11131,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455135,3720.00
01/10/2016 14:45,2,0.207,ACTIVE,211.93,299.67,60.039,1452455103,"201051344000685","219011344069620",17.89,-8.50,0,296.96,302.07,3.8,1.7,0.000,318306.8,318306.8,15818,0,0,0,L,1122011218,0,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455136,3721.00
01/10/2016 14:45,2,0.148,ACTIVE,211.70,299.37,59.996,1452455103,"201051344000917","219011344069620",20.02,-7.00,0,295.76,301.17,3.0,1.0,0.000,316026.4,316026.4,15820,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455137,3722.00
01/10/2016 14:45,2,0.143,ACTIVE,211.70,299.97,59.986,1452455103,"201051344001145","219011344069620",20.85,-8.50,0,297.57,302.68,3.0,1.0,0.000,319248.9,319248.9,15825,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455138,3723.00
01/10/2016 14:45,2,0.105,ALERT,211.48,299.07,59.991,1452455103,"201051344000651","219011344069620",32.14,-11.00,0,296.36,308.09,3.5,1.4,0.000,313392.7,313392.7,15793,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452455139,3724.00
01/10/2016 14:45,2,0.070,ALERT,210.57,298.77,59.986,1452455103,"274151322000088","219011344069620",24.11,-5.50,0,296.96,341.15,1.7,0.0,0.000,570912.4,570912.4,4930,0,0,0,L,1151911521,0,121.55,121.33,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455141,3725.00
01/10/2016 14:45,2,0.045,ALERT,211.70,335.74,59.991,1452455103,"274151322000068","219011344069620",17.79,-6.50,0,296.66,420.50,0.8,0.0,0.004,478002.6,478002.6,5227,0,0,0,L,1151911521,0,121.55,122.01,0002,-7,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455143,3726.00
01/10/2016 14:45,2,0.045,ALERT,211.03,299.67,60.028,1452455103,"201051344001135","219011344069620",32.46,-8.50,0,296.96,315.30,1.5,0.0,0.000,309875.9,309875.9,15773,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452455145,3727.00
01/10/2016 14:45,2,0.156,ACTIVE,211.03,301.17,60.028,1452455103,"201051344000594","219011344069620",13.72,-9.00,0,298.77,302.98,2.2,0.2,0.000,315770.1,315770.1,11151,0,0,0,L,1122011218,0,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455146,3728.00
01/10/2016 14:45,2,0.143,ACTIVE,211.25,299.07,59.991,1452455103,"201051344001203","219011344069620",16.26,-9.00,0,296.96,303.58,2.4,0.4,0.000,316346.0,316346.0,15789,0,0,0,L,1122011218,0,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455147,3729.00
01/10/2016 14:45,2,0.080,ALERT,210.80,299.37,59.986,1452455103,"274151322000054","219011344069620",23.91,-5.50,0,297.87,341.75,1.9,0.0,0.000,583264.3,583264.3,4943,0,0,0,L,1151911521,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455148,3730.00
01/10/2016 14:45,2,0.070,ALERT,211.93,299.97,60.018,1452455103,"201051344000867","219011344069620",31.95,-9.00,0,298.17,309.59,2.3,0.3,0.000,305017.9,305017.9,11133,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1452455150,3731.00
01/10/2016 14:45,2,0.221,ACTIVE,211.25,299.37,59.954,1452455103,"201051344001093","219011344069620",18.51,-7.00,0,296.96,301.77,4.2,2.1,0.000,314794.0,314794.0,15795,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455151,3732.00
01/10/2016 14:45,2,0.088,ALERT,211.25,300.57,59.996,1452455103,"201051344000900","219011344069620",23.44,-9.00,0,298.77,338.74,2.1,0.1,0.000,318370.0,318370.0,11098,0,0,0,L,1122011218,0,120.88,121.33,0002,-11,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455153,3733.00
01/10/2016 14:45,2,0.186,ACTIVE,211.70,299.97,60.007,1452455103,"201051344000648","219011344069620",18.73,-11.00,0,298.47,302.68,3.5,1.5,0.000,311979.9,311979.9,11126,0,0,0,L,1122011218,0,120.65,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455154,3734.00
01/10/2016 14:45,2,0.199,ALERT,211.70,336.64,60.012,1452455103,"201051344000569","219011344069620",27.04,-8.00,0,299.37,346.26,5.5,3.4,0.000,319954.3,319954.3,11082,0,0,0,L,1122011218,0,120.65,121.55,0002,-11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455156,3735.00
01/10/2016 14:45,2,0.131,ACTIVE,211.48,300.57,59.996,1452455103,"201051344000983","219011344069620",19.90,-9.00,0,299.37,302.98,2.6,0.6,0.000,314876.1,314876.1,11116,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455157,3736.00
01/10/2016 14:45,2,0.047,ALERT,211.70,300.57,60.002,1452455103,"201051344001158","219011344069620",32.20,-11.00,0,298.47,316.50,1.6,0.0,0.000,309923.0,309923.0,11166,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452455158,3737.00
01/10/2016 14:45,2,0.221,ALERT,212.16,301.47,60.028,1452455103,"201051344000576","219011344069620",21.41,-9.00,0,299.67,337.54,4.8,2.7,0.000,312979.3,312979.3,11097,0,0,0,L,1122011218,0,121.10,121.55,0002,-13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455160,3738.00
01/10/2016 14:45,2,0.100,ALERT,211.03,298.17,59.986,1452455103,"274151322000087","219011344069620",23.60,-5.00,0,296.36,338.44,2.4,0.4,0.000,558380.1,558380.1,4973,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452455162,3739.00
01/10/2016 15:00,2,0.150,ACTIVE,212.38,301.17,60.002,1452456003,"201051344000645","219011344069620",19.38,-8.50,0,299.07,302.37,3.0,1.0,0.000,313262.2,313262.2,11107,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456004,3740.00
01/10/2016 15:00,2,0.080,ACTIVE_NO_POWER,211.03,299.67,60.002,1452456003,"274151322000085","219011344069620",23.99,-6.50,0,297.26,301.17,1.9,0.0,0.000,585913.4,585913.4,4961,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456005,3741.00
01/10/2016 15:00,2,0.084,ALERT,212.38,301.17,59.981,1452456003,"201051344000633","219011344069620",31.95,-10.00,0,297.26,312.29,2.8,0.7,0.000,305750.8,305750.8,11165,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456007,3742.00
01/10/2016 15:00,2,0.113,ALERT,211.93,301.17,60.002,1452456003,"201051344000469","219011344069620",31.75,-11.00,0,297.87,310.49,3.6,1.6,0.000,307170.5,307170.5,11139,0,0,0,L,1122011218,0,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456008,3743.00
01/10/2016 15:00,2,0.053,ALERT,211.25,301.17,60.002,1452456003,"201051344000646","219011344069620",24.81,-9.00,0,297.26,310.49,1.4,0.0,0.000,311525.0,311525.0,15789,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456010,3744.00
01/10/2016 15:00,2,0.090,ACTIVE_NO_POWER,210.57,299.37,60.002,1452456003,"274151322000052","219011344069620",20.89,-8.00,0,296.96,301.47,1.9,0.0,0.000,593712.6,593712.6,4984,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456011,3745.00
01/10/2016 15:00,2,0.053,ALERT,211.48,299.97,60.012,1452456003,"201051344000585","219011344069620",31.97,-8.50,0,297.26,310.79,1.8,0.0,0.000,316439.0,316439.0,15782,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456013,3746.00
01/10/2016 15:00,2,0.146,ACTIVE,211.25,300.27,60.007,1452456003,"201051344001230","219011344069620",17.20,-8.50,0,298.17,301.47,2.6,0.6,0.000,314652.4,314652.4,15833,0,0,0,L,1122011218,0,121.55,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456014,3747.00
01/10/2016 15:00,2,0.098,ALERT,211.70,300.57,60.007,1452456003,"201051344000582","219011344069620",32.22,-10.00,0,298.77,309.59,3.2,1.2,0.000,309612.9,309612.9,15776,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456016,3748.00
01/10/2016 15:00,2,0.180,ACTIVE,211.03,299.97,59.975,1452456003,"201051344000955","219011344069620",16.42,-8.50,0,297.87,301.17,3.0,1.0,0.000,318954.6,318954.6,15760,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456017,3749.00
01/10/2016 15:00,2,0.000,ALERT,210.80,351.37,60.002,1452456003,"274151322000094","219011344069620",43.36,-9.00,0,296.36,414.19,0.0,0.0,0.000,477714.8,477714.8,5238,0,0,0,L,1151911521,0,120.88,121.78,0100,-9,0,0,0,0,0,0,50,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456018,3750.00
01/10/2016 15:00,2,0.098,ALERT,211.70,301.77,60.039,1452456003,"201051344000579","219011344069620",32.30,-9.00,0,299.37,314.70,3.2,1.2,0.000,320351.9,320351.9,11143,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456020,3751.00
01/10/2016 15:00,2,0.174,ALERT,211.25,300.27,60.007,1452456003,"201051344000890","219011344069620",16.10,-8.00,0,298.47,314.10,2.9,0.8,0.000,317089.3,317089.3,15840,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1452456022,3752.00
01/10/2016 15:00,2,0.188,ACTIVE,211.48,299.97,60.007,1452456003,"201051344000438","219011344069620",17.12,-9.00,0,298.17,301.47,3.3,1.2,0.000,318885.7,318885.7,15791,0,0,0,L,1122011218,0,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456023,3753.00
01/10/2016 15:00,2,0.158,ALERT,211.48,299.37,60.044,1452456003,"201051344000417","219011344069620",32.12,-8.50,0,297.26,309.89,5.2,3.0,0.000,312949.0,312949.0,15856,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456025,3754.00
01/10/2016 15:00,2,0.072,ACTIVE_NO_POWER,211.25,300.57,59.996,1452456003,"274151322000083","219011344069620",22.54,-7.00,0,297.57,301.47,1.6,0.0,0.000,588023.1,588023.1,5011,0,0,0,L,1151911521,0,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456026,3755.00
01/10/2016 15:00,2,0.061,ACTIVE_NO_POWER,211.48,299.97,59.991,1452456003,"274151322000076","219011344069620",19.46,-8.00,0,296.96,301.47,1.2,0.0,0.000,624642.4,624642.4,4994,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456027,3756.00
01/10/2016 15:00,2,0.061,ALERT,211.70,302.07,59.996,1452456003,"201051344000868","219011344069620",32.28,-10.00,0,299.97,313.80,2.1,0.1,0.000,304681.5,304681.5,11102,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456029,3757.00
01/10/2016 15:00,2,0.062,ACTIVE_NO_POWER,211.48,300.87,59.996,1452456003,"274151322000095","219011344069620",22.54,-8.50,0,298.17,301.77,1.5,0.0,0.000,617329.5,617329.5,5023,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456030,3758.00
01/10/2016 15:00,2,0.072,ALERT,211.48,300.87,59.991,1452456003,"201051344000988","219011344069620",31.97,-9.00,0,296.06,313.50,2.4,0.4,0.000,304672.1,304672.1,11143,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456032,3759.00
01/10/2016 15:00,2,0.076,ALERT,211.25,299.07,59.986,1452456003,"201051344001025","219011344069620",31.99,-10.00,0,297.26,309.89,2.5,0.5,0.000,317028.5,317028.5,15768,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456034,3760.00
01/10/2016 15:00,2,0.117,ALERT,211.70,301.47,59.986,1452456003,"201051344000458","219011344069620",32.42,-7.00,0,299.07,314.70,3.9,1.8,0.000,314738.0,314738.0,11151,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456036,3761.00
01/10/2016 15:00,2,0.148,ACTIVE,212.38,301.47,59.991,1452456003,"201051344000853","219011344069620",18.29,-9.00,0,299.07,302.37,2.8,0.7,0.000,312046.3,312046.3,11132,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456037,3762.00
01/10/2016 15:00,2,0.170,ACTIVE,211.70,299.67,59.996,1452456003,"201051344000685","219011344069620",19.20,-8.50,0,297.87,301.17,3.4,1.3,0.000,318307.1,318307.1,15819,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456037,3763.00
01/10/2016 15:00,2,0.141,ACTIVE,211.70,299.37,59.996,1452456003,"201051344000917","219011344069620",17.79,-7.00,0,296.36,300.57,2.5,0.5,0.000,316026.5,316026.5,15821,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456038,3764.00
01/10/2016 15:00,2,0.127,ACTIVE,211.70,300.27,60.028,1452456003,"201051344001145","219011344069620",20.56,-8.50,0,298.47,301.77,2.7,0.7,0.000,319249.1,319249.1,15826,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456039,3765.00
01/10/2016 15:00,2,0.115,ALERT,211.48,300.87,59.965,1452456003,"201051344000651","219011344069620",29.26,-11.00,0,296.96,311.09,3.4,1.3,0.000,313393.0,313393.0,15795,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456041,3766.00
01/10/2016 15:00,2,0.062,ACTIVE_NO_POWER,211.03,299.37,59.981,1452456003,"274151322000088","219011344069620",23.28,-6.00,0,296.96,300.87,1.5,0.0,0.000,570912.4,570912.4,4932,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456042,3767.00
01/10/2016 15:00,2,0.008,ALERT,211.93,298.77,59.981,1452456003,"274151322000068","219011344069620",43.58,-7.00,0,296.36,420.20,0.0,0.0,0.000,478002.6,478002.6,5229,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,49,1245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456044,3768.00
01/10/2016 15:00,2,0.045,ALERT,211.03,302.37,59.981,1452456003,"201051344001135","219011344069620",25.88,-9.00,0,297.87,315.00,1.3,0.0,0.000,309875.9,309875.9,15775,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456045,3769.00
01/10/2016 15:00,2,0.098,ALERT,211.48,301.77,59.949,1452456003,"201051344000594","219011344069620",32.46,-10.00,0,298.47,315.00,3.3,1.2,0.000,315770.4,315770.4,11152,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456047,3770.00
01/10/2016 15:00,2,0.068,ALERT,211.48,299.37,59.970,1452456003,"201051344001203","219011344069620",32.01,-10.00,0,297.57,309.59,2.2,0.2,0.000,316346.0,316346.0,15790,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456049,3771.00
01/10/2016 15:00,2,0.072,ACTIVE_NO_POWER,211.25,299.97,59.975,1452456003,"274151322000054","219011344069620",22.68,-6.00,0,296.96,301.47,1.6,0.0,0.000,583264.3,583264.3,4945,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456050,3772.00
01/10/2016 15:00,2,0.070,ALERT,212.16,300.87,59.981,1452456003,"201051344000867","219011344069620",31.47,-8.50,0,297.26,309.59,2.3,0.3,0.000,305017.9,305017.9,11135,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456052,3773.00
01/10/2016 15:00,2,0.217,ACTIVE,211.48,299.97,59.975,1452456003,"201051344001093","219011344069620",14.61,-8.00,0,297.57,300.87,3.2,1.2,0.000,314794.4,314794.4,15796,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456053,3774.00
01/10/2016 15:00,2,0.076,ACTIVE_NO_POWER,211.70,301.47,60.012,1452456003,"201051344000900","219011344069620",22.26,-10.00,0,298.77,302.07,1.8,0.0,0.000,318370.0,318370.0,11100,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456054,3775.00
01/10/2016 15:00,2,0.172,ACTIVE,211.93,300.57,59.917,1452456003,"201051344000648","219011344069620",15.49,-11.00,0,298.17,302.37,2.7,0.7,0.000,311980.1,311980.1,11127,0,0,0,L,1122011218,0,120.65,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456055,3776.00
01/10/2016 15:00,2,0.191,ALERT,211.93,302.98,59.981,1452456003,"201051344000569","219011344069620",24.03,-8.50,0,299.37,342.95,4.7,2.6,0.000,319955.0,319955.0,11084,0,0,0,L,1122011218,0,120.65,121.78,0002,-11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456056,3777.00
01/10/2016 15:00,2,0.121,ACTIVE,211.70,301.47,59.970,1452456003,"201051344000983","219011344069620",17.22,-9.00,0,299.37,302.98,2.1,0.1,0.000,314876.1,314876.1,11117,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456057,3778.00
01/10/2016 15:00,2,0.047,ALERT,212.16,301.17,59.986,1452456003,"201051344001158","219011344069620",31.75,-9.00,0,298.47,310.49,1.5,0.0,0.000,309923.0,309923.0,11168,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456059,3779.00
01/10/2016 15:00,2,0.205,ACTIVE,212.16,301.77,59.970,1452456003,"201051344000576","219011344069620",20.56,-10.00,0,299.37,302.68,4.3,2.2,0.000,312979.9,312979.9,11099,0,0,0,L,1122011218,0,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456060,3780.00
01/10/2016 15:00,2,0.088,ACTIVE_NO_POWER,211.25,299.37,59.975,1452456003,"274151322000087","219011344069620",22.15,-5.50,0,296.06,300.27,2.0,0.0,0.000,558380.1,558380.1,4975,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456061,3781.00
01/10/2016 15:15,2,0.137,ACTIVE,212.16,301.17,59.970,1452456903,"201051344000645","219011344069620",16.58,-9.00,0,299.67,302.98,2.3,0.3,0.000,313262.3,313262.3,11108,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456904,3782.00
01/10/2016 15:15,2,0.070,ACTIVE_NO_POWER,211.25,299.37,59.970,1452456903,"274151322000085","219011344069620",22.72,-6.50,0,297.87,301.47,1.6,0.0,0.000,585913.4,585913.4,4962,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456905,3783.00
01/10/2016 15:15,2,0.082,ALERT,212.38,301.17,59.986,1452456903,"201051344000633","219011344069620",31.51,-10.00,0,296.96,308.99,2.7,0.7,0.000,305751.0,305751.0,11167,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456907,3784.00
01/10/2016 15:15,2,0.111,ALERT,211.70,301.17,59.933,1452456903,"201051344000469","219011344069620",31.29,-11.50,0,298.17,306.88,3.6,1.5,0.000,307170.9,307170.9,11141,0,0,0,L,1122011218,0,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456909,3785.00
01/10/2016 15:15,2,0.049,ALERT,211.03,299.67,59.949,1452456903,"201051344000646","219011344069620",31.45,-9.00,0,297.57,309.29,1.6,0.0,0.000,311525.0,311525.0,15791,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456910,3786.00
01/10/2016 15:15,2,0.082,ACTIVE_NO_POWER,211.25,299.67,59.970,1452456903,"274151322000052","219011344069620",18.96,-8.50,0,297.57,301.77,1.6,0.0,0.000,593712.6,593712.6,4985,0,0,0,L,1151911521,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456911,3787.00
01/10/2016 15:15,2,0.049,ALERT,211.25,299.97,59.975,1452456903,"201051344000585","219011344069620",31.59,-9.00,0,297.57,309.89,1.6,0.0,0.000,316439.0,316439.0,15784,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456913,3788.00
01/10/2016 15:15,2,0.139,ALERT,211.03,299.97,59.970,1452456903,"201051344001230","219011344069620",13.12,-8.50,0,298.47,310.49,1.9,0.0,0.000,314652.4,314652.4,15834,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1452456915,3789.00
01/10/2016 15:15,2,0.096,ALERT,211.48,300.87,59.975,1452456903,"201051344000582","219011344069620",31.87,-11.00,0,299.07,310.49,3.1,1.1,0.000,309613.2,309613.2,15778,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456917,3790.00
01/10/2016 15:15,2,0.105,ALERT,210.57,299.67,60.034,1452456903,"201051344000955","219011344069620",32.38,-8.50,0,297.87,314.10,3.5,1.5,0.000,318954.9,318954.9,15761,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456918,3791.00
01/10/2016 15:15,2,0.000,ALERT,211.03,346.26,59.981,1452456903,"274151322000094","219011344069620",43.00,-10.00,0,297.26,414.49,0.0,0.0,0.000,477714.8,477714.8,5240,0,0,0,L,1151911521,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456920,3792.00
01/10/2016 15:15,2,0.105,ALERT,211.70,301.77,59.991,1452456903,"201051344000579","219011344069620",28.77,-9.00,0,299.97,308.39,3.2,1.1,0.000,320352.2,320352.2,11145,0,0,0,L,1122011218,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456922,3793.00
01/10/2016 15:15,2,0.133,ALERT,211.03,305.98,60.012,1452456903,"201051344000890","219011344069620",28.37,-8.50,0,298.47,314.40,3.7,1.6,0.000,317089.7,317089.7,15842,0,0,0,L,1122011218,0,121.33,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456924,3794.00
01/10/2016 15:15,2,0.111,ALERT,211.25,299.67,59.981,1452456903,"201051344000438","219011344069620",32.70,-9.00,0,298.47,314.40,3.7,1.7,0.000,318886.0,318886.0,15792,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456926,3795.00
01/10/2016 15:15,2,0.158,ALERT,211.25,299.07,59.981,1452456903,"201051344000417","219011344069620",31.81,-9.00,0,296.96,309.29,5.1,3.0,0.000,312949.8,312949.8,15858,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456928,3796.00
01/10/2016 15:15,2,0.066,ACTIVE_NO_POWER,211.03,299.37,59.938,1452456903,"274151322000083","219011344069620",21.11,-8.00,0,298.17,301.77,1.4,0.0,0.000,588023.1,588023.1,5012,0,0,0,L,1151911521,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456929,3797.00
01/10/2016 15:15,2,0.055,ACTIVE_NO_POWER,211.70,299.67,59.959,1452456903,"274151322000076","219011344069620",17.41,-8.00,0,297.57,301.77,1.0,0.0,0.000,624642.4,624642.4,4995,0,0,0,L,1151911521,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456929,3798.00
01/10/2016 15:15,2,0.061,ALERT,211.48,302.07,59.975,1452456903,"201051344000868","219011344069620",31.99,-10.00,0,299.97,308.39,2.0,0.0,0.000,304681.5,304681.5,11104,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456931,3799.00
01/10/2016 15:15,2,0.059,ACTIVE_NO_POWER,210.80,299.97,59.949,1452456903,"274151322000095","219011344069620",21.49,-8.50,0,298.77,302.07,1.2,0.0,0.000,617329.5,617329.5,5024,0,0,0,L,1151911521,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456932,3800.00
01/10/2016 15:15,2,0.070,ALERT,211.25,300.87,59.965,1452456903,"201051344000988","219011344069620",31.71,-9.00,0,296.66,312.29,2.3,0.3,0.000,304672.2,304672.2,11145,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456934,3801.00
01/10/2016 15:15,2,0.078,ALERT,211.03,298.77,59.975,1452456903,"201051344001025","219011344069620",31.27,-10.00,0,297.57,309.29,2.5,0.5,0.000,317028.6,317028.6,15770,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456936,3802.00
01/10/2016 15:15,2,0.119,ALERT,211.48,301.47,59.975,1452456903,"201051344000458","219011344069620",32.24,-8.00,0,299.67,313.80,3.9,1.8,0.000,314738.4,314738.4,11153,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456938,3803.00
01/10/2016 15:15,2,0.143,ACTIVE,212.16,301.17,59.981,1452456903,"201051344000853","219011344069620",16.88,-10.00,0,299.67,302.98,2.5,0.4,0.000,312046.4,312046.4,11133,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456939,3804.00
01/10/2016 15:15,2,0.166,ACTIVE,211.48,299.67,59.981,1452456903,"201051344000685","219011344069620",17.29,-8.50,0,298.17,301.17,2.9,0.9,0.000,318307.3,318307.3,15820,0,0,0,L,1122011218,0,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456940,3805.00
01/10/2016 15:15,2,0.137,ACTIVE,211.25,299.37,59.981,1452456903,"201051344000917","219011344069620",15.59,-7.00,0,296.36,300.87,2.2,0.2,0.000,316026.6,316026.6,15822,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456941,3806.00
01/10/2016 15:15,2,0.123,ACTIVE,211.48,299.97,59.986,1452456903,"201051344001145","219011344069620",19.16,-8.50,0,298.17,301.77,2.4,0.4,0.000,319249.1,319249.1,15827,0,0,0,L,1122011218,0,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456942,3807.00
01/10/2016 15:15,2,0.104,ALERT,211.25,298.77,59.975,1452456903,"201051344000651","219011344069620",31.55,-11.00,0,297.57,308.39,3.4,1.3,0.000,313393.4,313393.4,15797,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456944,3808.00
01/10/2016 15:15,2,0.059,ACTIVE_NO_POWER,210.57,298.77,59.975,1452456903,"274151322000088","219011344069620",22.44,-6.50,0,297.26,300.87,1.4,0.0,0.000,570912.4,570912.4,4933,0,0,0,L,1151911521,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456944,3809.00
01/10/2016 15:15,2,0.008,ALERT,211.25,297.87,59.970,1452456903,"274151322000068","219011344069620",43.38,-7.00,0,297.26,414.79,0.0,0.0,0.000,478002.6,478002.6,5231,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456946,3810.00
01/10/2016 15:15,2,0.045,ALERT,210.80,299.97,59.986,1452456903,"201051344001135","219011344069620",31.93,-9.00,0,298.17,310.49,1.5,0.0,0.000,309875.9,309875.9,15777,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456948,3811.00
01/10/2016 15:15,2,0.098,ALERT,211.25,301.17,59.981,1452456903,"201051344000594","219011344069620",32.28,-10.00,0,299.07,313.80,3.2,1.2,0.000,315770.7,315770.7,11154,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456950,3812.00
01/10/2016 15:15,2,0.066,ALERT,211.25,299.07,59.981,1452456903,"201051344001203","219011344069620",31.79,-10.00,0,297.87,310.19,2.2,0.2,0.000,316346.0,316346.0,15792,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456952,3813.00
01/10/2016 15:15,2,0.066,ACTIVE_NO_POWER,211.03,299.07,59.975,1452456903,"274151322000054","219011344069620",22.24,-6.50,0,297.87,301.47,1.5,0.0,0.000,583264.3,583264.3,4946,0,0,0,L,1151911521,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456953,3814.00
01/10/2016 15:15,2,0.070,ALERT,211.70,300.27,59.981,1452456903,"201051344000867","219011344069620",31.29,-9.00,0,298.77,303.28,2.2,0.2,0.000,305018.0,305018.0,11137,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456955,3815.00
01/10/2016 15:15,2,0.148,ALERT,211.03,299.67,59.986,1452456903,"201051344001093","219011344069620",32.28,-8.00,0,297.87,310.49,4.9,2.8,0.000,314795.0,314795.0,15797,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456956,3816.00
01/10/2016 15:15,2,0.074,ACTIVE_NO_POWER,211.25,300.87,59.981,1452456903,"201051344000900","219011344069620",21.75,-10.00,0,299.37,302.68,1.7,0.0,0.000,318370.0,318370.0,11101,0,0,0,L,1122011218,0,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456957,3817.00
01/10/2016 15:15,2,0.174,ALERT,211.70,300.27,59.981,1452456903,"201051344000648","219011344069620",11.91,-11.00,0,298.77,314.70,2.1,0.1,0.000,311980.3,311980.3,11128,0,0,0,L,1122011218,0,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456959,3818.00
01/10/2016 15:15,2,0.199,ACTIVE,211.70,301.77,59.975,1452456903,"201051344000569","219011344069620",22.68,-9.00,0,300.57,303.88,4.6,2.5,0.000,319955.6,319955.6,11086,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456960,3819.00
01/10/2016 15:15,2,0.119,ACTIVE_NO_POWER,211.48,301.17,59.986,1452456903,"201051344000983","219011344069620",16.36,-9.00,0,299.67,303.28,2.0,0.0,0.000,314876.1,314876.1,11118,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456961,3820.00
01/10/2016 15:15,2,0.047,ALERT,211.70,301.17,59.981,1452456903,"201051344001158","219011344069620",31.63,-11.00,0,299.07,306.88,1.6,0.0,0.000,309923.0,309923.0,11170,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452456963,3821.00
01/10/2016 15:15,2,0.205,ACTIVE,212.16,301.77,59.975,1452456903,"201051344000576","219011344069620",19.96,-9.00,0,299.97,302.98,4.2,2.1,0.000,312980.4,312980.4,11100,0,0,0,L,1122011218,0,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456964,3822.00
01/10/2016 15:15,2,0.086,ACTIVE_NO_POWER,211.03,297.87,59.965,1452456903,"274151322000087","219011344069620",21.95,-6.00,0,296.66,300.27,1.9,0.0,0.000,558380.1,558380.1,4976,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452456964,3823.00
01/10/2016 15:30,2,0.066,ALERT,212.16,301.17,59.996,1452457803,"201051344000645","219011344069620",32.60,-8.50,0,299.37,314.70,2.2,0.2,0.000,313262.4,313262.4,11109,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452457805,3824.00
01/10/2016 15:30,2,0.064,ACTIVE_NO_POWER,211.03,298.47,59.986,1452457803,"274151322000085","219011344069620",21.15,-7.00,0,296.66,300.57,1.4,0.0,0.000,585913.4,585913.4,4963,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457806,3825.00
01/10/2016 15:30,2,0.084,ALERT,212.16,300.57,59.996,1452457803,"201051344000633","219011344069620",31.03,-10.00,0,297.57,310.49,2.7,0.7,0.000,305751.2,305751.2,11169,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457808,3826.00
01/10/2016 15:30,2,0.113,ALERT,211.70,301.17,59.959,1452457803,"201051344000469","219011344069620",30.79,-11.00,0,298.17,302.68,3.5,1.5,0.000,307171.3,307171.3,11143,0,0,0,L,1122011218,0,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457810,3827.00
01/10/2016 15:30,2,0.047,ALERT,211.03,299.37,60.002,1452457803,"201051344000646","219011344069620",30.97,-10.00,0,297.26,310.19,1.5,0.0,0.000,311525.0,311525.0,15793,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457812,3828.00
01/10/2016 15:30,2,0.078,ACTIVE_NO_POWER,210.12,297.57,59.991,1452457803,"274151322000052","219011344069620",16.44,-8.50,0,296.36,301.17,1.3,0.0,0.000,593712.6,593712.6,4986,0,0,0,L,1151911521,0,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457813,3829.00
01/10/2016 15:30,2,0.055,ALERT,211.03,299.67,59.996,1452457803,"201051344000585","219011344069620",27.93,-9.00,0,297.26,309.59,1.4,0.0,0.000,316439.0,316439.0,15786,0,0,0,L,1122011218,0,120.65,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457814,3830.00
01/10/2016 15:30,2,0.064,ALERT,211.25,299.67,59.996,1452457803,"201051344001230","219011344069620",31.87,-9.00,0,297.26,310.49,2.1,0.1,0.000,314652.4,314652.4,15836,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457816,3831.00
01/10/2016 15:30,2,0.096,ALERT,211.70,300.57,59.991,1452457803,"201051344000582","219011344069620",31.45,-11.00,0,298.17,309.59,3.1,1.1,0.000,309613.5,309613.5,15780,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457818,3832.00
01/10/2016 15:30,2,0.105,ALERT,210.57,299.37,60.012,1452457803,"201051344000955","219011344069620",31.97,-8.50,0,297.26,314.70,3.4,1.4,0.000,318955.2,318955.2,15763,0,0,0,L,1122011218,0,120.42,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457820,3833.00
01/10/2016 15:30,2,0.000,ALERT,210.57,376.01,59.991,1452457803,"274151322000094","219011344069620",42.54,-10.00,0,296.66,415.39,0.0,0.0,0.000,477714.8,477714.8,5242,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457822,3834.00
01/10/2016 15:30,2,0.098,ALERT,211.48,301.47,59.959,1452457803,"201051344000579","219011344069620",31.53,-9.00,0,299.97,308.99,3.1,1.1,0.000,320352.5,320352.5,11147,0,0,0,L,1122011218,0,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457824,3835.00
01/10/2016 15:30,2,0.119,ALERT,210.80,299.97,59.986,1452457803,"201051344000890","219011344069620",32.08,-8.50,0,298.17,314.10,3.9,1.9,0.000,317090.2,317090.2,15844,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457825,3836.00
01/10/2016 15:30,2,0.113,ALERT,211.03,299.37,60.002,1452457803,"201051344000438","219011344069620",32.26,-9.00,0,297.87,315.30,3.7,1.7,0.000,318886.4,318886.4,15794,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457827,3837.00
