ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 15:30,2,0.158,ALERT,211.03,298.77,59.996,1452457803,"201051344000417","219011344069620",31.37,-9.00,0,296.96,308.69,5.1,3.0,0.000,312950.5,312950.5,15860,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457829,3838.00
01/10/2016 15:30,2,0.059,ACTIVE_NO_POWER,211.03,299.07,59.991,1452457803,"274151322000083","219011344069620",18.59,-8.00,0,296.96,301.17,1.1,0.0,0.000,588023.1,588023.1,5013,0,0,0,L,1151911521,0,120.65,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457830,3839.00
01/10/2016 15:30,2,0.018,ALERT,211.48,298.17,59.996,1452457803,"274151322000076","219011344069620",32.56,-8.50,0,296.36,311.99,0.0,0.0,0.000,624642.4,624642.4,4996,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1452457832,3840.00
01/10/2016 15:30,2,0.062,ALERT,211.48,301.47,59.981,1452457803,"201051344000868","219011344069620",31.53,-10.00,0,299.97,309.29,2.0,0.0,0.000,304681.5,304681.5,11106,0,0,0,L,1122011218,0,120.65,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457834,3841.00
01/10/2016 15:30,2,0.051,ACTIVE_NO_POWER,210.80,299.67,60.002,1452457803,"274151322000095","219011344069620",19.26,-9.00,0,297.57,301.47,1.0,0.0,0.000,617329.5,617329.5,5025,0,0,0,L,1151911521,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457835,3842.00
01/10/2016 15:30,2,0.070,ALERT,211.03,300.27,60.039,1452457803,"201051344000988","219011344069620",31.23,-9.00,0,296.66,312.89,2.3,0.3,0.000,304672.3,304672.3,11147,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457836,3843.00
01/10/2016 15:30,2,0.080,ALERT,210.80,298.47,60.002,1452457803,"201051344001025","219011344069620",31.27,-10.00,0,296.96,309.29,2.5,0.5,0.000,317028.7,317028.7,15772,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457838,3844.00
01/10/2016 15:30,2,0.115,ALERT,211.25,300.87,60.012,1452457803,"201051344000458","219011344069620",31.81,-8.00,0,299.37,314.40,3.7,1.7,0.000,314738.8,314738.8,11155,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457840,3845.00
01/10/2016 15:30,2,0.139,ACTIVE,211.93,300.57,60.007,1452457803,"201051344000853","219011344069620",14.87,-10.00,0,299.07,302.68,2.1,0.1,0.000,312046.5,312046.5,11134,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457841,3846.00
01/10/2016 15:30,2,0.092,ALERT,211.48,299.67,60.012,1452457803,"201051344000685","219011344069620",32.14,-8.50,0,297.87,309.89,3.0,1.0,0.000,318307.5,318307.5,15821,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1452457843,3847.00
01/10/2016 15:30,2,0.062,ALERT,211.25,299.07,59.996,1452457803,"201051344000917","219011344069620",32.14,-8.00,0,296.06,314.40,2.0,0.0,0.000,316026.6,316026.6,15823,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1452457844,3848.00
01/10/2016 15:30,2,0.115,ACTIVE_NO_POWER,211.03,299.37,59.986,1452457803,"201051344001145","219011344069620",14.93,-9.00,0,298.47,301.77,1.8,0.0,0.000,319249.2,319249.2,15828,0,0,0,L,1122011218,0,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457845,3849.00
01/10/2016 15:30,2,0.105,ALERT,211.03,298.77,59.970,1452457803,"201051344000651","219011344069620",31.01,-11.50,0,297.26,308.99,3.4,1.3,0.000,313393.7,313393.7,15799,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457847,3850.00
01/10/2016 15:30,2,0.049,ACTIVE_NO_POWER,210.35,298.17,59.996,1452457803,"274151322000088","219011344069620",21.07,-6.50,0,296.06,299.97,1.1,0.0,0.000,570912.4,570912.4,4934,0,0,0,L,1151911521,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457848,3851.00
01/10/2016 15:30,2,0.008,ALERT,211.70,297.87,60.018,1452457803,"274151322000068","219011344069620",42.96,-7.00,0,296.66,414.79,0.0,0.0,0.000,478002.6,478002.6,5233,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457850,3852.00
01/10/2016 15:30,2,0.043,ALERT,210.57,299.37,60.002,1452457803,"201051344001135","219011344069620",31.43,-9.00,0,297.87,310.19,1.4,0.0,0.000,309875.9,309875.9,15779,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457852,3853.00
01/10/2016 15:30,2,0.098,ALERT,210.80,300.87,59.981,1452457803,"201051344000594","219011344069620",31.85,-10.00,0,298.77,313.80,3.2,1.1,0.000,315771.0,315771.0,11156,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457853,3854.00
01/10/2016 15:30,2,0.066,ALERT,211.03,298.77,59.991,1452457803,"201051344001203","219011344069620",31.21,-10.00,0,297.57,308.99,2.1,0.2,0.000,316346.1,316346.1,15794,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457855,3855.00
01/10/2016 15:30,2,0.059,ACTIVE_NO_POWER,210.80,298.47,60.007,1452457803,"274151322000054","219011344069620",20.10,-6.50,0,296.36,300.87,1.2,0.0,0.000,583264.3,583264.3,4947,0,0,0,L,1151911521,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457856,3856.00
01/10/2016 15:30,2,0.068,ALERT,211.48,299.67,59.949,1452457803,"201051344000867","219011344069620",30.63,-9.00,0,298.47,302.98,2.2,0.2,0.000,305018.0,305018.0,11139,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457858,3857.00
01/10/2016 15:30,2,0.148,ALERT,210.80,299.07,59.975,1452457803,"201051344001093","219011344069620",31.75,-8.00,0,297.57,311.09,4.8,2.7,0.000,314795.6,314795.6,15799,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457860,3858.00
01/10/2016 15:30,2,0.064,ACTIVE_NO_POWER,211.25,300.27,60.002,1452457803,"201051344000900","219011344069620",19.56,-10.00,0,298.77,302.07,1.3,0.0,0.000,318370.0,318370.0,11102,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457861,3859.00
01/10/2016 15:30,2,0.107,ALERT,211.48,299.67,59.996,1452457803,"201051344000648","219011344069620",32.08,-11.50,0,298.47,314.70,3.5,1.5,0.000,311980.7,311980.7,11130,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457862,3860.00
01/10/2016 15:30,2,0.186,ACTIVE,211.25,300.87,59.996,1452457803,"201051344000569","219011344069620",21.87,-9.00,0,300.27,315.00,4.2,2.1,0.000,319956.2,319956.2,11087,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457863,3861.00
01/10/2016 15:30,2,0.057,ALERT,211.03,301.17,60.002,1452457803,"201051344000983","219011344069620",31.79,-9.00,0,299.37,313.50,1.8,0.0,0.000,314876.1,314876.1,11119,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452457865,3862.00
01/10/2016 15:30,2,0.049,ALERT,211.25,300.27,59.991,1452457803,"201051344001158","219011344069620",31.07,-11.00,0,298.77,308.99,1.6,0.0,0.000,309923.0,309923.0,11172,0,0,0,L,1122011218,0,120.42,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452457867,3863.00
01/10/2016 15:30,2,0.182,ACTIVE,211.70,300.87,59.991,1452457803,"201051344000576","219011344069620",17.47,-10.00,0,299.37,302.68,3.2,1.2,0.000,312980.8,312980.8,11101,0,0,0,L,1122011218,0,120.88,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457868,3864.00
01/10/2016 15:30,2,0.074,ACTIVE_NO_POWER,210.57,297.87,60.007,1452457803,"274151322000087","219011344069620",19.90,-6.00,0,295.46,299.67,1.5,0.0,0.000,558380.1,558380.1,4977,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452457869,3865.00
01/10/2016 15:45,2,0.068,ALERT,212.16,300.57,59.981,1452458703,"201051344000645","219011344069620",32.38,-9.00,0,298.77,315.60,2.3,0.3,0.000,313262.4,313262.4,11111,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458705,3866.00
01/10/2016 15:45,2,0.061,ACTIVE_NO_POWER,210.80,298.77,59.975,1452458703,"274151322000085","219011344069620",19.84,-7.00,0,296.66,300.27,1.2,0.0,0.000,585913.4,585913.4,4964,0,0,0,L,1151911521,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458706,3867.00
01/10/2016 15:45,2,0.082,ALERT,212.16,300.27,59.986,1452458703,"201051344000633","219011344069620",30.71,-10.00,0,296.96,302.07,2.6,0.6,0.000,305751.3,305751.3,11171,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458708,3868.00
01/10/2016 15:45,2,0.113,ALERT,211.70,300.57,60.002,1452458703,"201051344000469","219011344069620",30.47,-11.00,0,297.87,302.37,3.6,1.5,0.000,307171.6,307171.6,11145,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458710,3869.00
01/10/2016 15:45,2,0.051,ALERT,210.80,299.37,59.986,1452458703,"201051344000646","219011344069620",30.67,-10.00,0,296.36,300.87,1.6,0.0,0.000,311525.0,311525.0,15795,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458712,3870.00
01/10/2016 15:45,2,0.078,ACTIVE_NO_POWER,210.57,298.47,59.981,1452458703,"274151322000052","219011344069620",15.29,-8.50,0,296.36,300.87,1.2,0.0,0.000,593712.6,593712.6,4987,0,0,0,L,1151911521,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458712,3871.00
01/10/2016 15:45,2,0.051,ALERT,211.25,299.67,59.986,1452458703,"201051344000585","219011344069620",30.85,-8.50,0,297.26,301.17,1.6,0.0,0.000,316439.0,316439.0,15788,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458714,3872.00
01/10/2016 15:45,2,0.066,ALERT,211.03,299.67,59.949,1452458703,"201051344001230","219011344069620",31.63,-9.00,0,297.57,310.49,2.1,0.2,0.000,314652.4,314652.4,15838,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458716,3873.00
01/10/2016 15:45,2,0.096,ALERT,211.48,300.27,59.986,1452458703,"201051344000582","219011344069620",31.21,-11.00,0,298.47,309.89,3.0,1.0,0.000,309613.7,309613.7,15782,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458718,3874.00
01/10/2016 15:45,2,0.107,ALERT,210.57,299.07,59.991,1452458703,"201051344000955","219011344069620",31.75,-9.00,0,297.26,315.30,3.5,1.4,0.000,318955.6,318955.6,15765,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458720,3875.00
01/10/2016 15:45,2,0.000,ALERT,210.57,297.87,59.986,1452458703,"274151322000094","219011344069620",42.26,-10.00,0,296.36,411.48,0.0,0.0,0.000,477714.8,477714.8,5244,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458722,3876.00
01/10/2016 15:45,2,0.098,ALERT,211.48,301.17,59.965,1452458703,"201051344000579","219011344069620",31.23,-9.00,0,299.37,309.59,3.1,1.1,0.000,320352.8,320352.8,11149,0,0,0,L,1122011218,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458724,3877.00
01/10/2016 15:45,2,0.121,ALERT,210.80,299.67,59.996,1452458703,"201051344000890","219011344069620",31.87,-8.50,0,297.57,313.80,3.9,1.9,0.000,317090.6,317090.6,15846,0,0,0,L,1122011218,0,121.10,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458726,3878.00
01/10/2016 15:45,2,0.111,ALERT,211.03,299.07,60.039,1452458703,"201051344000438","219011344069620",31.99,-9.00,0,297.57,315.60,3.6,1.6,0.000,318886.8,318886.8,15796,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458728,3879.00
01/10/2016 15:45,2,0.158,ALERT,211.25,298.77,60.007,1452458703,"201051344000417","219011344069620",31.03,-9.00,0,296.96,307.48,5.0,2.9,0.000,312951.2,312951.2,15862,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458729,3880.00
01/10/2016 15:45,2,0.018,ALERT,211.48,298.77,59.981,1452458703,"274151322000076","219011344069620",32.26,-8.50,0,296.66,312.29,0.0,0.0,0.000,624642.4,624642.4,4998,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1452458732,3881.00
01/10/2016 15:45,2,0.062,ALERT,211.48,301.17,60.002,1452458703,"201051344000868","219011344069620",31.15,-10.00,0,299.37,308.99,2.0,0.0,0.000,304681.5,304681.5,11108,0,0,0,L,1122011218,0,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458734,3882.00
01/10/2016 15:45,2,0.047,ACTIVE_NO_POWER,210.57,299.97,60.007,1452458703,"274151322000095","219011344069620",17.06,-9.00,0,297.87,301.17,0.8,0.0,0.000,617329.5,617329.5,5026,0,0,0,L,1151911521,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458735,3883.00
01/10/2016 15:45,2,0.070,ALERT,211.25,300.27,60.002,1452458703,"201051344000988","219011344069620",30.85,-9.00,0,296.06,301.77,2.2,0.2,0.000,304672.3,304672.3,11149,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458736,3884.00
01/10/2016 15:45,2,0.078,ALERT,210.80,298.47,59.954,1452458703,"201051344001025","219011344069620",29.98,-10.00,0,296.66,301.47,2.4,0.4,0.000,317028.8,317028.8,15774,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458738,3885.00
01/10/2016 15:45,2,0.115,ALERT,211.48,300.57,60.007,1452458703,"201051344000458","219011344069620",31.43,-8.00,0,298.77,310.19,3.7,1.7,0.000,314739.3,314739.3,11157,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458740,3886.00
01/10/2016 15:45,2,0.068,ALERT,211.93,300.27,59.954,1452458703,"201051344000853","219011344069620",33.14,-10.00,0,298.47,318.00,2.3,0.3,0.000,312046.5,312046.5,11135,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452458742,3887.00
01/10/2016 15:45,2,0.092,ALERT,211.25,299.37,60.007,1452458703,"201051344000685","219011344069620",31.81,-9.00,0,297.57,309.89,3.0,1.0,0.000,318307.7,318307.7,15823,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458744,3888.00
01/10/2016 15:45,2,0.062,ALERT,211.03,298.77,60.007,1452458703,"201051344000917","219011344069620",31.75,-8.00,0,296.06,314.70,2.0,0.0,0.000,316026.6,316026.6,15825,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458745,3889.00
01/10/2016 15:45,2,0.049,ALERT,211.25,299.37,60.012,1452458703,"201051344001145","219011344069620",32.40,-9.00,0,297.87,314.40,1.7,0.0,0.000,319249.2,319249.2,15829,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1452458747,3890.00
01/10/2016 15:45,2,0.107,ALERT,211.03,298.77,60.012,1452458703,"201051344000651","219011344069620",30.57,-11.50,0,296.96,300.27,3.4,1.3,0.000,313394.0,313394.0,15801,0,0,0,L,1122011218,0,121.55,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458749,3891.00
01/10/2016 15:45,2,0.045,ACTIVE_NO_POWER,210.57,298.47,60.002,1452458703,"274151322000088","219011344069620",18.92,-6.50,0,296.36,299.97,0.9,0.0,0.000,570912.4,570912.4,4935,0,0,0,L,1151911521,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458750,3892.00
01/10/2016 15:45,2,0.008,ALERT,211.70,298.17,59.991,1452458703,"274151322000068","219011344069620",42.58,-8.00,0,296.06,415.99,0.0,0.0,0.000,478002.6,478002.6,5235,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458752,3893.00
01/10/2016 15:45,2,0.045,ALERT,210.57,299.07,60.002,1452458703,"201051344001135","219011344069620",31.01,-9.00,0,297.57,310.79,1.4,0.0,0.000,309875.9,309875.9,15781,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458754,3894.00
01/10/2016 15:45,2,0.096,ALERT,211.25,301.17,60.007,1452458703,"201051344000594","219011344069620",31.47,-10.00,0,298.17,310.19,3.1,1.1,0.000,315771.3,315771.3,11158,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458755,3895.00
01/10/2016 15:45,2,0.066,ALERT,211.03,298.47,60.002,1452458703,"201051344001203","219011344069620",30.69,-10.00,0,297.26,302.37,2.1,0.1,0.000,316346.1,316346.1,15796,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458757,3896.00
01/10/2016 15:45,2,0.051,ACTIVE_NO_POWER,210.80,298.77,59.991,1452458703,"274151322000054","219011344069620",17.33,-7.00,0,296.66,300.57,0.9,0.0,0.000,583264.3,583264.3,4948,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458758,3897.00
01/10/2016 15:45,2,0.070,ALERT,211.93,299.97,59.944,1452458703,"201051344000867","219011344069620",30.00,-9.00,0,297.57,302.37,2.2,0.2,0.000,305018.0,305018.0,11141,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458760,3898.00
01/10/2016 15:45,2,0.148,ALERT,210.80,298.77,59.996,1452458703,"201051344001093","219011344069620",31.27,-8.00,0,297.26,308.99,4.8,2.7,0.000,314796.3,314796.3,15801,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458762,3899.00
01/10/2016 15:45,2,0.057,ACTIVE_NO_POWER,211.25,300.27,59.996,1452458703,"201051344000900","219011344069620",17.04,-10.00,0,298.17,301.77,1.0,0.0,0.000,318370.0,318370.0,11103,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458763,3900.00
01/10/2016 15:45,2,0.105,ALERT,211.70,299.67,59.991,1452458703,"201051344000648","219011344069620",31.69,-11.50,0,297.57,314.40,3.4,1.4,0.000,311981.0,311981.0,11132,0,0,0,L,1122011218,0,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458765,3901.00
01/10/2016 15:45,2,0.174,ACTIVE,211.70,301.17,60.002,1452458703,"201051344000569","219011344069620",21.21,-9.00,0,299.37,302.68,3.8,1.7,0.000,319956.7,319956.7,11088,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458766,3902.00
01/10/2016 15:45,2,0.051,ALERT,211.48,300.57,59.991,1452458703,"201051344000983","219011344069620",31.87,-9.00,0,298.77,314.10,1.7,0.0,0.000,314876.1,314876.1,11121,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458767,3903.00
01/10/2016 15:45,2,0.049,ALERT,211.70,300.57,59.986,1452458703,"201051344001158","219011344069620",30.49,-11.00,0,298.17,301.77,1.6,0.0,0.000,309923.0,309923.0,11174,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452458769,3904.00
01/10/2016 15:45,2,0.115,ALERT,211.93,301.17,59.991,1452458703,"201051344000576","219011344069620",32.05,-11.00,0,298.47,309.59,3.8,1.7,0.000,312981.1,312981.1,11102,0,0,0,L,1122011218,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452458771,3905.00
01/10/2016 15:45,2,0.066,ACTIVE_NO_POWER,210.80,297.57,60.023,1452458703,"274151322000087","219011344069620",17.31,-6.00,0,295.76,299.37,1.2,0.0,0.000,558380.1,558380.1,4978,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452458772,3906.00
01/10/2016 15:45,2,0.020,ALERT,211.03,299.67,59.986,1452458703,"274151322000083","219011344069620",31.47,-8.00,0,297.26,300.87,0.0,0.0,0.000,588023.1,588023.1,5015,0,0,0,L,1151911521,1,120.65,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1452458774,3907.00
01/10/2016 16:00,2,0.148,ALERT,211.93,300.87,59.965,1452459603,"201051344000645","219011344069620",19.94,-9.00,0,298.77,315.00,3.0,1.0,0.000,313262.6,313262.6,11113,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452459605,3908.00
01/10/2016 16:00,2,0.080,ALERT,211.03,298.77,59.965,1452459603,"274151322000085","219011344069620",23.72,-7.00,0,296.06,337.24,1.9,0.0,0.000,585913.4,585913.4,4965,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459607,3909.00
01/10/2016 16:00,2,0.086,ALERT,212.16,300.57,59.981,1452459603,"201051344000633","219011344069620",31.85,-10.00,0,296.96,315.60,2.8,0.8,0.000,305751.5,305751.5,11173,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459609,3910.00
01/10/2016 16:00,2,0.113,ALERT,211.48,300.57,59.991,1452459603,"201051344000469","219011344069620",31.67,-11.50,0,297.87,315.30,3.6,1.6,0.000,307172.0,307172.0,11147,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459611,3911.00
01/10/2016 16:00,2,0.051,ALERT,210.57,299.07,60.018,1452459603,"201051344000646","219011344069620",31.81,-10.00,0,296.96,309.29,1.7,0.0,0.000,311525.1,311525.1,15797,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459612,3912.00
01/10/2016 16:00,2,0.088,ACTIVE_NO_POWER,210.57,298.17,59.986,1452459603,"274151322000052","219011344069620",20.02,-8.50,0,295.46,300.87,1.8,0.0,0.000,593712.6,593712.6,4988,0,0,0,L,1151911521,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459613,3913.00
01/10/2016 16:00,2,0.051,ALERT,211.03,299.07,59.981,1452459603,"201051344000585","219011344069620",31.87,-9.00,0,296.96,314.40,1.6,0.0,0.000,316439.0,316439.0,15790,0,0,0,L,1122011218,0,120.65,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459615,3914.00
01/10/2016 16:00,2,0.146,ALERT,210.80,299.37,59.954,1452459603,"201051344001230","219011344069620",16.48,-9.00,0,297.87,309.29,2.5,0.5,0.000,314652.6,314652.6,15840,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452459617,3915.00
01/10/2016 16:00,2,0.098,ALERT,211.48,299.97,60.012,1452459603,"201051344000582","219011344069620",32.12,-11.00,0,298.17,314.40,3.2,1.2,0.000,309614.0,309614.0,15784,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459619,3916.00
01/10/2016 16:00,2,0.178,ALERT,210.35,298.77,59.991,1452459603,"201051344000955","219011344069620",14.07,-9.00,0,296.66,315.60,2.5,0.5,0.000,318955.9,318955.9,15767,0,0,0,L,1122011218,0,120.42,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452459620,3917.00
01/10/2016 16:00,2,0.000,ALERT,210.80,298.17,60.023,1452459603,"274151322000094","219011344069620",43.30,-10.00,0,296.06,421.10,0.0,0.0,0.000,477714.8,477714.8,5246,0,0,0,L,1151911521,0,120.65,121.78,0100,-10,0,0,0,0,0,0,89,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459622,3918.00
01/10/2016 16:00,2,0.096,ALERT,211.48,301.17,59.991,1452459603,"201051344000579","219011344069620",32.18,-9.00,0,299.37,315.30,3.2,1.1,0.000,320353.0,320353.0,11151,0,0,0,L,1122011218,0,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459624,3919.00
01/10/2016 16:00,2,0.170,ALERT,210.80,299.37,59.996,1452459603,"201051344000890","219011344069620",13.56,-8.00,0,297.57,314.10,2.4,0.3,0.000,317091.0,317091.0,15848,0,0,0,L,1122011218,0,121.10,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1452459626,3920.00
01/10/2016 16:00,2,0.186,ALERT,211.03,299.07,59.996,1452459603,"201051344000438","219011344069620",15.59,-10.00,0,297.26,315.60,3.0,0.9,0.000,318887.2,318887.2,15798,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452459628,3921.00
01/10/2016 16:00,2,0.158,ALERT,211.03,298.47,59.981,1452459603,"201051344000417","219011344069620",32.03,-9.00,0,296.66,308.99,5.2,3.0,0.000,312951.9,312951.9,15864,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459630,3922.00
01/10/2016 16:00,2,0.070,ALERT,210.80,299.67,59.996,1452459603,"274151322000083","219011344069620",21.73,-8.00,0,296.36,300.87,1.6,0.0,0.000,588023.1,588023.1,5017,0,0,0,L,1151911521,0,120.65,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1452459632,3923.00
01/10/2016 16:00,2,0.057,ALERT,211.48,299.37,59.991,1452459603,"274151322000076","219011344069620",18.37,-8.50,0,296.06,312.29,1.1,0.0,0.000,624642.4,624642.4,5000,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1452459633,3924.00
01/10/2016 16:00,2,0.062,ALERT,211.25,300.87,59.965,1452459603,"201051344000868","219011344069620",32.16,-9.00,0,299.07,315.60,2.0,0.1,0.000,304681.5,304681.5,11110,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459635,3925.00
01/10/2016 16:00,2,0.061,ALERT,210.80,300.27,59.986,1452459603,"274151322000095","219011344069620",21.97,-9.00,0,297.26,301.17,1.4,0.0,0.000,617329.5,617329.5,5027,0,0,0,L,1151911521,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1452459637,3926.00
01/10/2016 16:00,2,0.070,ALERT,211.03,299.97,59.991,1452459603,"201051344000988","219011344069620",31.81,-9.00,0,296.06,319.21,2.3,0.3,0.000,304672.4,304672.4,11151,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459639,3927.00
01/10/2016 16:00,2,0.078,ALERT,210.80,298.47,59.986,1452459603,"201051344001025","219011344069620",31.85,-10.00,0,296.66,315.90,2.5,0.5,0.000,317028.9,317028.9,15776,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459641,3928.00
01/10/2016 16:00,2,0.117,ALERT,211.25,300.57,59.996,1452459603,"201051344000458","219011344069620",32.34,-8.00,0,299.07,314.40,3.9,1.8,0.000,314739.6,314739.6,11159,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459642,3929.00
01/10/2016 16:00,2,0.145,ALERT,211.93,300.27,59.954,1452459603,"201051344000853","219011344069620",17.24,-10.00,0,298.47,318.30,2.5,0.5,0.000,312046.7,312046.7,11137,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1452459644,3930.00
01/10/2016 16:00,2,0.168,ALERT,211.25,299.07,60.002,1452459603,"201051344000685","219011344069620",17.83,-9.00,0,296.96,309.59,3.1,1.0,0.000,318308.0,318308.0,15825,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1452459646,3931.00
01/10/2016 16:00,2,0.139,ALERT,211.25,298.47,60.002,1452459603,"201051344000917","219011344069620",16.14,-8.00,0,296.06,313.50,2.3,0.3,0.000,316026.7,316026.7,15827,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452459648,3932.00
01/10/2016 16:00,2,0.121,ALERT,211.25,299.07,59.986,1452459603,"201051344001145","219011344069620",19.42,-9.00,0,297.26,314.40,2.4,0.4,0.000,319249.3,319249.3,15831,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1452459650,3933.00
01/10/2016 16:00,2,0.107,ALERT,211.03,298.47,60.002,1452459603,"201051344000651","219011344069620",31.57,-11.50,0,296.96,308.99,3.5,1.4,0.000,313394.3,313394.3,15803,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459652,3934.00
01/10/2016 16:00,2,0.059,ALERT,210.35,297.87,59.981,1452459603,"274151322000088","219011344069620",22.68,-6.50,0,295.46,335.44,1.4,0.0,0.000,570912.4,570912.4,4936,0,0,0,L,1151911521,0,121.33,121.10,0002,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459654,3935.00
01/10/2016 16:00,2,0.008,ALERT,211.48,313.20,59.991,1452459603,"274151322000068","219011344069620",43.40,-7.00,0,296.36,421.40,0.0,0.0,0.000,478002.6,478002.6,5237,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,111,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459656,3936.00
01/10/2016 16:00,2,0.047,ALERT,210.80,299.37,59.986,1452459603,"201051344001135","219011344069620",31.89,-9.00,0,297.57,315.30,1.5,0.0,0.000,309875.9,309875.9,15783,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459658,3937.00
01/10/2016 16:00,2,0.100,ALERT,211.03,300.57,59.991,1452459603,"201051344000594","219011344069620",32.22,-10.00,0,298.47,314.10,3.3,1.2,0.000,315771.5,315771.5,11160,0,0,0,L,1122011218,0,120.42,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459659,3938.00
01/10/2016 16:00,2,0.068,ALERT,211.03,298.77,59.996,1452459603,"201051344001203","219011344069620",31.69,-10.00,0,296.96,309.89,2.2,0.2,0.000,316346.2,316346.2,15798,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459661,3939.00
01/10/2016 16:00,2,0.064,ACTIVE_NO_POWER,210.57,299.07,59.991,1452459603,"274151322000054","219011344069620",21.75,-7.00,0,296.36,313.20,1.4,0.0,0.000,583264.3,583264.3,4949,0,0,0,L,1151911521,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459662,3940.00
01/10/2016 16:00,2,0.070,ALERT,211.70,299.67,60.002,1452459603,"201051344000867","219011344069620",31.07,-8.50,0,297.57,310.79,2.2,0.2,0.000,305018.1,305018.1,11143,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459664,3941.00
01/10/2016 16:00,2,0.148,ALERT,210.80,299.07,59.981,1452459603,"201051344001093","219011344069620",32.14,-8.00,0,296.96,313.80,4.8,2.7,0.000,314796.8,314796.8,15803,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452459666,3942.00
01/10/2016 16:00,2,0.072,ACTIVE_NO_POWER,211.25,300.27,60.007,1452459603,"201051344000900","219011344069620",21.11,-10.00,0,298.47,301.77,1.5,0.0,0.000,318370.0,318370.0,11104,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459667,3943.00
01/10/2016 16:00,2,0.107,ALERT,211.48,299.97,59.996,1452459603,"201051344000648","219011344069620",32.36,-11.50,0,297.57,313.80,3.5,1.5,0.000,311981.4,311981.4,11134,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452459669,3944.00
01/10/2016 16:00,2,0.186,ALERT,211.48,300.87,59.996,1452459603,"201051344000569","219011344069620",23.14,-9.00,0,299.67,346.56,4.4,2.3,0.000,319957.4,319957.4,11089,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459670,3945.00
01/10/2016 16:00,2,0.057,ALERT,211.25,300.27,60.007,1452459603,"201051344000983","219011344069620",32.58,-9.00,0,298.77,314.70,1.9,0.0,0.000,314876.2,314876.2,11123,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452459672,3946.00
01/10/2016 16:00,2,0.045,ALERT,211.48,300.27,60.012,1452459603,"201051344001158","219011344069620",31.33,-11.00,0,298.17,317.40,1.5,0.0,0.000,309923.0,309923.0,11176,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452459674,3947.00
01/10/2016 16:00,2,0.189,ALERT,211.93,300.87,60.002,1452459603,"201051344000576","219011344069620",19.08,-9.00,0,298.77,307.78,3.7,1.6,0.000,312981.6,312981.6,11104,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452459676,3948.00
01/10/2016 16:00,2,0.078,ALERT,210.80,297.57,59.996,1452459603,"274151322000087","219011344069620",20.87,-6.00,0,294.86,336.04,1.7,0.0,0.000,558380.1,558380.1,4979,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452459677,3949.00
01/10/2016 16:15,2,0.066,ALERT,211.93,300.27,59.975,1452460504,"201051344000645","219011344069620",32.14,-9.00,0,298.47,315.00,2.2,0.2,0.000,313262.7,313262.7,11115,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460506,3950.00
01/10/2016 16:15,2,0.053,ALERT,211.03,299.07,60.007,1452460504,"274151322000085","219011344069620",16.70,-7.00,0,297.26,300.57,0.9,0.0,0.000,585913.4,585913.4,4967,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452460507,3951.00
01/10/2016 16:15,2,0.086,ALERT,211.93,300.27,59.970,1452460504,"201051344000633","219011344069620",30.20,-10.00,0,296.66,308.99,2.7,0.6,0.000,305751.6,305751.6,11175,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460509,3952.00
01/10/2016 16:15,2,0.113,ALERT,211.48,300.27,59.959,1452460504,"201051344000469","219011344069620",30.06,-11.00,0,297.26,302.07,3.5,1.4,0.000,307172.3,307172.3,11149,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460511,3953.00
01/10/2016 16:15,2,0.049,ALERT,210.57,298.47,59.970,1452460504,"201051344000646","219011344069620",30.26,-10.00,0,296.66,307.18,1.6,0.0,0.000,311525.1,311525.1,15799,0,0,0,L,1122011218,0,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460513,3954.00
01/10/2016 16:15,2,0.043,ALERT,210.80,298.47,59.949,1452460504,"274151322000052","219011344069620",32.05,-8.50,0,296.96,308.69,0.0,0.0,0.000,593712.6,593712.6,4989,0,0,0,L,1151911521,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460515,3955.00
01/10/2016 16:15,2,0.049,ALERT,211.03,299.07,59.970,1452460504,"201051344000585","219011344069620",30.57,-9.00,0,296.66,308.69,1.6,0.0,0.000,316439.0,316439.0,15792,0,0,0,L,1122011218,0,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460517,3956.00
01/10/2016 16:15,2,0.064,ALERT,210.80,299.07,59.981,1452460504,"201051344001230","219011344069620",31.35,-9.00,0,297.26,308.09,2.1,0.1,0.000,314652.6,314652.6,15842,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460519,3957.00
01/10/2016 16:15,2,0.098,ALERT,211.48,299.67,59.975,1452460504,"201051344000582","219011344069620",30.91,-11.00,0,298.17,307.78,3.1,1.1,0.000,309614.2,309614.2,15786,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460520,3958.00
01/10/2016 16:15,2,0.105,ALERT,210.57,298.77,60.012,1452460504,"201051344000955","219011344069620",31.45,-9.00,0,296.96,315.60,3.4,1.4,0.000,318956.2,318956.2,15769,0,0,0,L,1122011218,0,120.42,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460522,3959.00
01/10/2016 16:15,2,0.000,ALERT,211.03,298.17,59.975,1452460504,"274151322000094","219011344069620",41.85,-10.00,0,296.66,414.19,0.0,0.0,0.000,477714.8,477714.8,5248,0,0,0,L,1151911521,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460524,3960.00
01/10/2016 16:15,2,0.096,ALERT,211.25,300.87,59.975,1452460504,"201051344000579","219011344069620",30.91,-9.00,0,299.07,307.48,3.0,1.0,0.000,320353.3,320353.3,11153,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460526,3961.00
01/10/2016 16:15,2,0.121,ALERT,210.80,299.07,59.981,1452460504,"201051344000890","219011344069620",31.61,-8.50,0,297.87,313.80,3.9,1.9,0.000,317091.5,317091.5,15850,0,0,0,L,1122011218,0,121.10,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460528,3962.00
01/10/2016 16:15,2,0.111,ALERT,210.80,298.77,59.970,1452460504,"201051344000438","219011344069620",31.71,-10.00,0,297.57,315.60,3.6,1.6,0.000,318887.6,318887.6,15800,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460530,3963.00
01/10/2016 16:15,2,0.158,ALERT,211.03,298.17,59.970,1452460504,"201051344000417","219011344069620",30.75,-9.00,0,296.36,308.69,5.0,2.9,0.000,312952.6,312952.6,15866,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460531,3964.00
01/10/2016 16:15,2,0.018,ALERT,210.80,299.07,59.938,1452460504,"274151322000083","219011344069620",31.31,-8.50,0,297.57,301.17,0.0,0.0,0.000,588023.1,588023.1,5019,0,0,0,L,1151911521,0,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460533,3965.00
01/10/2016 16:15,2,0.018,ALERT,211.70,299.37,59.975,1452460504,"274151322000076","219011344069620",31.93,-9.00,0,297.26,311.99,0.0,0.0,0.000,624642.4,624642.4,5002,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460535,3966.00
01/10/2016 16:15,2,0.062,ALERT,211.48,301.17,60.018,1452460504,"201051344000868","219011344069620",30.97,-11.00,0,299.07,306.88,2.0,0.0,0.000,304681.5,304681.5,11112,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460537,3967.00
01/10/2016 16:15,2,0.012,ALERT,211.03,299.67,59.959,1452460504,"274151322000095","219011344069620",31.29,-9.00,0,298.47,301.17,0.0,0.0,0.000,617329.5,617329.5,5029,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460539,3968.00
01/10/2016 16:15,2,0.070,ALERT,211.03,300.27,59.975,1452460504,"201051344000988","219011344069620",30.67,-10.00,0,295.76,309.89,2.2,0.2,0.000,304672.4,304672.4,11153,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460541,3969.00
01/10/2016 16:15,2,0.078,ALERT,210.57,297.87,59.975,1452460504,"201051344001025","219011344069620",30.73,-11.00,0,296.66,309.59,2.5,0.5,0.000,317029.0,317029.0,15778,0,0,0,L,1122011218,0,120.42,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460542,3970.00
01/10/2016 16:15,2,0.115,ALERT,211.03,300.27,59.970,1452460504,"201051344000458","219011344069620",31.29,-8.00,0,298.47,308.99,3.6,1.6,0.000,314739.9,314739.9,11161,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460544,3971.00
01/10/2016 16:15,2,0.070,ALERT,211.70,299.97,59.970,1452460504,"201051344000853","219011344069620",33.06,-10.00,0,298.17,318.91,2.4,0.4,0.000,312046.8,312046.8,11139,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460546,3972.00
01/10/2016 16:15,2,0.094,ALERT,211.25,298.77,59.970,1452460504,"201051344000685","219011344069620",31.67,-9.00,0,296.96,308.39,3.0,1.0,0.000,318308.3,318308.3,15827,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460548,3973.00
01/10/2016 16:15,2,0.061,ALERT,210.80,298.17,59.965,1452460504,"201051344000917","219011344069620",31.65,-8.00,0,295.76,313.20,2.0,0.0,0.000,316026.7,316026.7,15829,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460550,3974.00
01/10/2016 16:15,2,0.049,ALERT,211.03,298.77,59.970,1452460504,"201051344001145","219011344069620",32.32,-9.00,0,297.57,314.10,1.6,0.0,0.000,319249.3,319249.3,15833,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460552,3975.00
01/10/2016 16:15,2,0.109,ALERT,210.80,297.87,59.965,1452460504,"201051344000651","219011344069620",30.43,-11.50,0,296.66,300.27,3.4,1.3,0.000,313394.7,313394.7,15805,0,0,0,L,1122011218,0,121.33,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460553,3976.00
01/10/2016 16:15,2,0.041,ALERT,210.57,298.47,59.965,1452460504,"274151322000088","219011344069620",17.10,-7.00,0,296.66,299.97,0.8,0.0,0.000,570912.4,570912.4,4938,0,0,0,L,1151911521,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452460555,3977.00
01/10/2016 16:15,2,0.008,ALERT,211.48,301.77,59.970,1452460504,"274151322000068","219011344069620",42.42,-8.00,0,296.36,414.19,0.0,0.0,0.000,478002.6,478002.6,5239,0,0,0,L,1151911521,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460557,3978.00
01/10/2016 16:15,2,0.045,ALERT,210.57,298.77,59.996,1452460504,"201051344001135","219011344069620",30.91,-9.00,0,297.57,308.09,1.4,0.0,0.000,309875.9,309875.9,15785,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460559,3979.00
01/10/2016 16:15,2,0.096,ALERT,210.80,300.87,59.954,1452460504,"201051344000594","219011344069620",31.35,-10.00,0,297.87,309.29,3.1,1.1,0.000,315771.8,315771.8,11162,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460561,3980.00
01/10/2016 16:15,2,0.066,ALERT,210.80,298.17,59.965,1452460504,"201051344001203","219011344069620",30.63,-10.00,0,296.96,302.37,2.1,0.1,0.000,316346.2,316346.2,15800,0,0,0,L,1122011218,0,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460562,3981.00
