ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 16:15,2,0.049,ALERT,210.80,298.77,59.959,1452460504,"274151322000054","219011344069620",14.87,-6.50,0,297.26,300.87,0.7,0.0,0.000,583264.3,583264.3,4950,0,0,0,L,1151911521,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1452460564,3982.00
01/10/2016 16:15,2,0.070,ALERT,211.48,299.37,59.959,1452460504,"201051344000867","219011344069620",29.86,-9.00,0,297.57,302.37,2.1,0.2,0.000,305018.1,305018.1,11145,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460566,3983.00
01/10/2016 16:15,2,0.148,ALERT,210.80,298.47,59.959,1452460504,"201051344001093","219011344069620",31.25,-8.00,0,296.96,308.69,4.8,2.7,0.000,314797.5,314797.5,15805,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460568,3984.00
01/10/2016 16:15,2,0.057,ALERT,211.03,300.27,59.959,1452460504,"201051344000900","219011344069620",16.64,-10.00,0,297.87,314.70,1.0,0.0,0.000,318370.0,318370.0,11105,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1452460570,3985.00
01/10/2016 16:15,2,0.105,ALERT,211.48,299.37,59.970,1452460504,"201051344000648","219011344069620",31.69,-11.50,0,297.57,312.89,3.5,1.4,0.000,311981.7,311981.7,11136,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460572,3986.00
01/10/2016 16:15,2,0.174,ACTIVE,211.48,300.87,59.965,1452460504,"201051344000569","219011344069620",21.13,-9.00,0,299.07,302.98,3.7,1.7,0.000,319957.8,319957.8,11091,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452460572,3987.00
01/10/2016 16:15,2,0.051,ALERT,211.25,300.27,59.959,1452460504,"201051344000983","219011344069620",31.87,-9.00,0,298.17,314.40,1.7,0.0,0.000,314876.2,314876.2,11125,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460574,3988.00
01/10/2016 16:15,2,0.047,ALERT,211.48,300.27,59.959,1452460504,"201051344001158","219011344069620",30.40,-11.00,0,297.87,302.07,1.5,0.0,0.000,309923.0,309923.0,11178,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460576,3989.00
01/10/2016 16:15,2,0.117,ALERT,211.70,300.87,60.012,1452460504,"201051344000576","219011344069620",32.05,-11.00,0,298.47,309.59,3.8,1.8,0.000,312982.0,312982.0,11106,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452460578,3990.00
01/10/2016 16:15,2,0.066,ALERT,210.80,297.57,59.959,1452460504,"274151322000087","219011344069620",16.92,-6.50,0,296.06,299.37,1.1,0.0,0.000,558380.1,558380.1,4981,0,0,0,L,1151911521,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1452460580,3991.00
01/10/2016 16:30,2,0.064,ALERT,212.38,300.87,60.002,1452461403,"201051344000645","219011344069620",30.91,-9.00,0,298.47,309.89,2.1,0.1,0.000,313262.7,313262.7,11117,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461405,3992.00
01/10/2016 16:30,2,0.020,ALERT,210.80,298.17,60.039,1452461403,"274151322000085","219011344069620",30.69,-7.00,0,296.06,307.78,0.0,0.0,0.000,585913.4,585913.4,4969,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461406,3993.00
01/10/2016 16:30,2,0.000,ALERT,212.61,300.87,60.002,1452461403,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305751.7,305751.7,11177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452461408,3994.00
01/10/2016 16:30,2,0.000,ALERT,211.93,300.87,59.996,1452461403,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,307172.5,307172.5,11151,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1452461410,3995.00
01/10/2016 16:30,2,0.000,ALERT,210.57,298.47,60.002,1452461403,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,311525.1,311525.1,15801,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461412,3996.00
01/10/2016 16:30,2,0.045,ALERT,210.35,298.77,60.018,1452461403,"274151322000052","219011344069620",30.73,-9.00,0,295.76,308.99,0.0,0.0,0.000,593712.6,593712.6,4991,0,0,0,L,1151911521,0,120.20,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461414,3997.00
01/10/2016 16:30,2,0.000,ALERT,211.03,299.07,60.012,1452461403,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,316439.0,316439.0,15794,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461415,3998.00
01/10/2016 16:30,2,0.068,ALERT,210.80,299.07,60.002,1452461403,"201051344001230","219011344069620",29.70,-9.00,0,297.26,300.87,2.1,0.1,0.000,314652.6,314652.6,15844,0,0,0,L,1122011218,0,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461417,3999.00
01/10/2016 16:30,2,0.000,ALERT,211.25,299.67,60.002,1452461403,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,309614.4,309614.4,15788,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461419,4000.00
01/10/2016 16:30,2,0.105,ALERT,210.35,298.77,60.002,1452461403,"201051344000955","219011344069620",29.80,-9.00,0,296.66,300.57,3.2,1.2,0.000,318956.5,318956.5,15771,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461421,4001.00
01/10/2016 16:30,2,0.000,ALERT,210.80,297.26,60.002,1452461403,"274151322000094","219011344069620",0.00,-10.00,0,295.46,403.37,0.0,0.0,0.000,477714.8,477714.8,5250,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452461423,4002.00
01/10/2016 16:30,2,0.000,ALERT,211.93,301.77,60.034,1452461403,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320353.4,320353.4,11155,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461425,4003.00
01/10/2016 16:30,2,0.119,ALERT,210.57,299.07,60.007,1452461403,"201051344000890","219011344069620",30.00,-8.50,0,297.26,308.69,3.6,1.6,0.000,317091.8,317091.8,15852,0,0,0,L,1122011218,0,121.33,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461426,4004.00
01/10/2016 16:30,2,0.111,ALERT,211.03,298.47,60.007,1452461403,"201051344000438","219011344069620",30.02,-10.00,0,297.26,308.99,3.5,1.4,0.000,318887.9,318887.9,15802,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461428,4005.00
01/10/2016 16:30,2,0.000,ALERT,211.03,298.17,60.012,1452461403,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,312953.0,312953.0,15868,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461430,4006.00
01/10/2016 16:30,2,0.020,ALERT,211.03,299.07,60.007,1452461403,"274151322000083","219011344069620",29.62,-8.50,0,296.36,300.87,0.0,0.0,0.000,588023.1,588023.1,5021,0,0,0,L,1151911521,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461432,4007.00
01/10/2016 16:30,2,0.000,ALERT,211.25,298.17,60.007,1452461403,"274151322000076","219011344069620",0.00,-9.00,0,296.06,308.39,0.0,0.0,0.000,624642.4,624642.4,5004,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461434,4008.00
01/10/2016 16:30,2,0.000,ALERT,211.93,301.77,60.018,1452461403,"201051344000868","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,304681.5,304681.5,11114,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461436,4009.00
01/10/2016 16:30,2,0.012,ALERT,210.57,299.07,60.002,1452461403,"274151322000095","219011344069620",29.44,-10.00,0,297.26,301.17,0.0,0.0,0.000,617329.5,617329.5,5031,0,0,0,L,1151911521,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461438,4010.00
01/10/2016 16:30,2,0.000,ALERT,211.70,301.17,60.007,1452461403,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,304672.5,304672.5,11155,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452461439,4011.00
01/10/2016 16:30,2,0.000,ALERT,210.57,297.87,60.012,1452461403,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,317029.1,317029.1,15780,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461441,4012.00
01/10/2016 16:30,2,0.000,ALERT,211.70,301.17,60.007,1452461403,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,314740.2,314740.2,11163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461443,4013.00
01/10/2016 16:30,2,0.070,ALERT,212.38,301.17,60.023,1452461403,"201051344000853","219011344069620",31.97,-10.00,0,298.17,319.21,2.3,0.3,0.000,312046.8,312046.8,11141,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461445,4014.00
01/10/2016 16:30,2,0.094,ALERT,211.03,298.47,60.012,1452461403,"201051344000685","219011344069620",30.04,-9.00,0,296.66,308.39,2.9,0.9,0.000,318308.5,318308.5,15829,0,0,0,L,1122011218,0,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461447,4015.00
01/10/2016 16:30,2,0.062,ALERT,210.80,297.87,60.002,1452461403,"201051344000917","219011344069620",29.94,-8.00,0,295.46,310.49,1.9,0.0,0.000,316026.7,316026.7,15831,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461448,4016.00
01/10/2016 16:30,2,0.047,ALERT,211.03,298.77,60.012,1452461403,"201051344001145","219011344069620",30.95,-10.00,0,296.66,313.50,1.5,0.0,0.000,319249.3,319249.3,15835,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461450,4017.00
01/10/2016 16:30,2,0.000,ALERT,210.80,297.87,60.012,1452461403,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,313394.9,313394.9,15807,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461452,4018.00
01/10/2016 16:30,2,0.008,ALERT,210.12,298.17,60.012,1452461403,"274151322000088","219011344069620",29.44,-7.00,0,295.16,299.97,0.0,0.0,0.000,570912.4,570912.4,4940,0,0,0,L,1151911521,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452461454,4019.00
01/10/2016 16:30,2,0.000,ALERT,211.25,297.26,60.012,1452461403,"274151322000068","219011344069620",0.00,-8.00,0,295.16,408.18,0.0,0.0,0.000,478002.6,478002.6,5241,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452461456,4020.00
01/10/2016 16:30,2,0.000,ALERT,210.35,298.47,60.007,1452461403,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,309875.9,309875.9,15787,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452461457,4021.00
01/10/2016 16:30,2,0.000,ALERT,211.48,301.47,60.028,1452461403,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,315771.9,315771.9,11164,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461459,4022.00
01/10/2016 16:30,2,0.000,ALERT,210.57,297.87,60.012,1452461403,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,316346.2,316346.2,15802,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461461,4023.00
01/10/2016 16:30,2,0.016,ALERT,210.57,298.77,60.002,1452461403,"274151322000054","219011344069620",30.36,-7.00,0,296.06,300.27,0.0,0.0,0.000,583264.3,583264.3,4952,0,0,0,L,1151911521,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461463,4024.00
01/10/2016 16:30,2,0.000,ALERT,211.93,300.57,60.012,1452461403,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,305018.1,305018.1,11147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452461465,4025.00
01/10/2016 16:30,2,0.125,ALERT,210.57,298.17,60.012,1452461403,"201051344001093","219011344069620",23.68,-8.50,0,296.36,300.27,3.8,1.7,0.000,314798.0,314798.0,15807,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461466,4026.00
01/10/2016 16:30,2,0.000,ALERT,211.70,300.87,60.002,1452461403,"201051344000900","219011344069620",31.27,-10.00,0,297.57,313.50,0.0,0.0,0.000,318370.0,318370.0,11107,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452461468,4027.00
01/10/2016 16:30,2,0.105,ALERT,212.16,300.57,59.965,1452461403,"201051344000648","219011344069620",29.96,-11.50,0,297.57,308.69,3.2,1.2,0.000,311982.0,311982.0,11138,0,0,0,L,1122011218,0,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461470,4028.00
01/10/2016 16:30,2,0.096,ALERT,211.93,305.08,59.986,1452461403,"201051344000569","219011344069620",33.42,-9.00,0,299.07,325.22,3.3,1.2,0.000,319958.1,319958.1,11092,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1452461472,4029.00
01/10/2016 16:30,2,0.049,ALERT,211.70,301.17,60.002,1452461403,"201051344000983","219011344069620",29.90,-10.00,0,298.47,308.99,1.5,0.0,0.000,314876.2,314876.2,11127,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461474,4030.00
01/10/2016 16:30,2,0.000,ALERT,211.93,301.17,59.965,1452461403,"201051344001158","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,309923.0,309923.0,11180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452461476,4031.00
01/10/2016 16:30,2,0.123,ALERT,212.38,301.77,60.002,1452461403,"201051344000576","219011344069620",26.84,-10.00,0,298.47,310.19,3.2,1.2,0.000,312982.4,312982.4,11108,0,0,0,L,1122011218,0,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452461477,4032.00
01/10/2016 16:30,2,0.031,ALERT,210.57,296.96,59.949,1452461403,"274151322000087","219011344069620",30.51,-6.50,0,294.86,305.68,0.0,0.0,0.000,558380.1,558380.1,4983,0,0,0,L,1151911521,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1452461479,4033.00
01/10/2016 16:45,2,0.000,ALERT,212.38,300.87,59.991,1452462303,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,313262.7,313262.7,11119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1452462305,4034.00
01/10/2016 16:45,2,0.000,ALERT,210.80,297.57,59.975,1452462303,"274151322000085","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,585913.4,585913.4,4971,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452462307,4035.00
01/10/2016 16:45,2,0.000,ALERT,212.61,300.87,59.986,1452462303,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,305751.7,305751.7,11179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462309,4036.00
01/10/2016 16:45,2,0.000,ALERT,212.16,301.17,59.986,1452462303,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,307172.5,307172.5,11153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462310,4037.00
01/10/2016 16:45,2,0.000,ALERT,210.80,299.07,59.981,1452462303,"201051344000646","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,311525.1,311525.1,15803,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462312,4038.00
01/10/2016 16:45,2,0.000,ALERT,210.35,297.87,59.975,1452462303,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,593712.6,593712.6,4993,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1452462314,4039.00
01/10/2016 16:45,2,0.000,ALERT,211.03,299.07,60.007,1452462303,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,316439.0,316439.0,15796,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462316,4040.00
01/10/2016 16:45,2,0.000,ALERT,210.80,299.37,59.986,1452462303,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,314652.6,314652.6,15846,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1452462317,4041.00
01/10/2016 16:45,2,0.000,ALERT,211.25,299.67,60.007,1452462303,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,309614.4,309614.4,15790,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462319,4042.00
01/10/2016 16:45,2,0.000,ALERT,210.35,298.77,59.986,1452462303,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,318956.5,318956.5,15773,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452462321,4043.00
01/10/2016 16:45,2,0.000,ALERT,210.35,296.66,59.975,1452462303,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,477714.8,477714.8,5252,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462323,4044.00
01/10/2016 16:45,2,0.000,ALERT,211.93,301.77,59.938,1452462303,"201051344000579","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,320353.4,320353.4,11157,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452462325,4045.00
01/10/2016 16:45,2,0.000,ALERT,210.35,299.07,59.986,1452462303,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,317091.8,317091.8,15854,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1452462327,4046.00
01/10/2016 16:45,2,0.000,ALERT,210.80,298.77,59.975,1452462303,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,318887.9,318887.9,15804,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1452462329,4047.00
01/10/2016 16:45,2,0.000,ALERT,210.80,298.17,59.938,1452462303,"201051344000417","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,312953.0,312953.0,15870,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462331,4048.00
01/10/2016 16:45,2,0.000,ALERT,210.57,298.17,59.991,1452462303,"274151322000083","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,588023.1,588023.1,5023,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1452462332,4049.00
01/10/2016 16:45,2,0.000,ALERT,211.25,297.87,59.981,1452462303,"274151322000076","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,624642.4,624642.4,5006,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462334,4050.00
01/10/2016 16:45,2,0.000,ALERT,211.93,301.47,59.986,1452462303,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,304681.5,304681.5,11116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452462336,4051.00
01/10/2016 16:45,2,0.000,ALERT,210.57,298.47,59.986,1452462303,"274151322000095","219011344069620",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,617329.5,617329.5,5033,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1452462338,4052.00
01/10/2016 16:45,2,0.000,ALERT,211.93,300.87,59.986,1452462303,"201051344000988","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,304672.5,304672.5,11157,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452462340,4053.00
01/10/2016 16:45,2,0.000,ALERT,210.57,297.87,60.023,1452462303,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15782,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462341,4054.00
01/10/2016 16:45,2,0.000,ALERT,211.93,301.47,59.986,1452462303,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,314740.2,314740.2,11165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462343,4055.00
01/10/2016 16:45,2,0.000,ALERT,212.61,300.87,60.028,1452462303,"201051344000853","219011344069620",0.00,-11.00,0,299.07,307.18,0.0,0.0,0.000,312046.9,312046.9,11143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452462345,4056.00
01/10/2016 16:45,2,0.000,ALERT,211.25,298.47,59.981,1452462303,"201051344000685","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,318308.5,318308.5,15831,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452462347,4057.00
01/10/2016 16:45,2,0.000,ALERT,210.80,298.17,60.039,1452462303,"201051344000917","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,316026.7,316026.7,15833,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452462349,4058.00
01/10/2016 16:45,2,0.000,ALERT,211.03,299.07,59.986,1452462303,"201051344001145","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,319249.3,319249.3,15837,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1452462350,4059.00
01/10/2016 16:45,2,0.000,ALERT,210.80,297.87,60.007,1452462303,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,313394.9,313394.9,15809,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462352,4060.00
01/10/2016 16:45,2,0.000,ALERT,210.35,296.96,59.981,1452462303,"274151322000088","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,570912.4,570912.4,4942,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1452462354,4061.00
01/10/2016 16:45,2,0.000,ALERT,211.48,296.96,59.975,1452462303,"274151322000068","219011344069620",0.00,-8.00,0,295.76,298.77,0.0,0.0,0.000,478002.6,478002.6,5243,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462356,4062.00
01/10/2016 16:45,2,0.000,ALERT,210.35,298.77,59.975,1452462303,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309875.9,309875.9,15789,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462358,4063.00
01/10/2016 16:45,2,0.000,ALERT,211.48,301.47,59.981,1452462303,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,315771.9,315771.9,11166,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452462359,4064.00
01/10/2016 16:45,2,0.000,ALERT,210.80,298.47,59.981,1452462303,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,316346.2,316346.2,15804,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462361,4065.00
01/10/2016 16:45,2,0.000,ALERT,210.35,297.57,59.944,1452462303,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,583264.3,583264.3,4954,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452462363,4066.00
01/10/2016 16:45,2,0.000,ALERT,212.16,300.27,59.981,1452462303,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,305018.1,305018.1,11149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452462365,4067.00
01/10/2016 16:45,2,0.000,ALERT,210.80,299.07,60.012,1452462303,"201051344001093","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,314798.0,314798.0,15809,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452462367,4068.00
01/10/2016 16:45,2,0.000,ALERT,211.70,300.87,59.986,1452462303,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318370.0,318370.0,11109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452462369,4069.00
01/10/2016 16:45,2,0.000,ALERT,212.16,300.27,60.028,1452462303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,311982.0,311982.0,11140,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1452462370,4070.00
01/10/2016 16:45,2,0.096,ALERT,211.93,301.47,59.986,1452462303,"201051344000569","219011344069620",31.59,-10.00,0,299.67,319.81,3.1,1.1,0.000,319958.4,319958.4,11094,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452462372,4071.00
01/10/2016 16:45,2,0.000,ALERT,211.70,300.87,59.986,1452462303,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,314876.2,314876.2,11129,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452462374,4072.00
01/10/2016 16:45,2,0.000,ALERT,211.93,300.87,59.991,1452462303,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309923.0,309923.0,11182,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452462376,4073.00
01/10/2016 16:45,2,0.000,ALERT,212.16,301.17,59.986,1452462303,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,312982.6,312982.6,11110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452462377,4074.00
01/10/2016 16:45,2,0.000,ALERT,210.57,296.36,59.986,1452462303,"274151322000087","219011344069620",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,558380.1,558380.1,4985,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452462379,4075.00
01/10/2016 17:00,2,0.000,ALERT,212.16,300.27,60.028,1452463203,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313262.7,313262.7,11121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463205,4076.00
01/10/2016 17:00,2,0.000,ALERT,210.57,297.57,59.986,1452463203,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,585913.4,585913.4,4973,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463207,4077.00
01/10/2016 17:00,2,0.000,ALERT,212.61,300.57,59.986,1452463203,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,305751.7,305751.7,11181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463209,4078.00
01/10/2016 17:00,2,0.000,ALERT,211.93,300.57,59.986,1452463203,"201051344000469","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,307172.5,307172.5,11155,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463211,4079.00
01/10/2016 17:00,2,0.000,ALERT,210.57,298.77,59.996,1452463203,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,311525.1,311525.1,15805,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463212,4080.00
01/10/2016 17:00,2,0.000,ALERT,210.35,297.57,59.975,1452463203,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,593712.6,593712.6,4995,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463214,4081.00
01/10/2016 17:00,2,0.000,ALERT,210.80,299.07,59.981,1452463203,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,316439.0,316439.0,15798,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463216,4082.00
01/10/2016 17:00,2,0.000,ALERT,210.80,299.37,59.986,1452463203,"201051344001230","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,314652.6,314652.6,15848,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463218,4083.00
01/10/2016 17:00,2,0.000,ALERT,211.25,299.67,59.965,1452463203,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,309614.4,309614.4,15792,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463220,4084.00
01/10/2016 17:00,2,0.000,ALERT,210.12,298.77,59.991,1452463203,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,318956.5,318956.5,15775,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463222,4085.00
01/10/2016 17:00,2,0.000,ALERT,210.35,296.66,59.959,1452463203,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,477714.8,477714.8,5254,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463224,4086.00
01/10/2016 17:00,2,0.000,ALERT,211.70,301.17,59.986,1452463203,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,320353.4,320353.4,11159,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463225,4087.00
01/10/2016 17:00,2,0.000,ALERT,210.57,299.07,59.949,1452463203,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,317091.8,317091.8,15856,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463227,4088.00
01/10/2016 17:00,2,0.000,ALERT,210.80,298.77,59.986,1452463203,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,318887.9,318887.9,15806,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463229,4089.00
01/10/2016 17:00,2,0.000,ALERT,211.03,298.17,59.996,1452463203,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,312953.0,312953.0,15872,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463231,4090.00
01/10/2016 17:00,2,0.000,ALERT,210.57,297.57,59.986,1452463203,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,588023.1,588023.1,5025,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463233,4091.00
01/10/2016 17:00,2,0.000,ALERT,211.03,297.87,59.981,1452463203,"274151322000076","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,624642.4,624642.4,5008,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463234,4092.00
01/10/2016 17:00,2,0.000,ALERT,211.70,301.47,59.996,1452463203,"201051344000868","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,304681.5,304681.5,11118,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463236,4093.00
01/10/2016 17:00,2,0.000,ALERT,210.57,298.47,59.986,1452463203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,617329.5,617329.5,5035,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463238,4094.00
01/10/2016 17:00,2,0.000,ALERT,211.48,300.57,59.986,1452463203,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,304672.5,304672.5,11159,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463240,4095.00
01/10/2016 17:00,2,0.000,ALERT,210.35,297.57,59.986,1452463203,"201051344001025","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,317029.1,317029.1,15784,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463242,4096.00
01/10/2016 17:00,2,0.000,ALERT,211.70,300.87,59.991,1452463203,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314740.2,314740.2,11167,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463243,4097.00
01/10/2016 17:00,2,0.000,ALERT,212.16,300.57,60.023,1452463203,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,312046.9,312046.9,11145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463245,4098.00
01/10/2016 17:00,2,0.000,ALERT,211.03,298.47,59.986,1452463203,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,318308.5,318308.5,15833,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463247,4099.00
01/10/2016 17:00,2,0.000,ALERT,210.80,298.17,59.991,1452463203,"201051344000917","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,316026.7,316026.7,15835,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463249,4100.00
01/10/2016 17:00,2,0.000,ALERT,210.80,298.77,59.975,1452463203,"201051344001145","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,319249.3,319249.3,15839,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463251,4101.00
01/10/2016 17:00,2,0.000,ALERT,210.57,297.87,59.986,1452463203,"201051344000651","219011344069620",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,313394.9,313394.9,15811,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463252,4102.00
01/10/2016 17:00,2,0.000,ALERT,209.90,296.36,60.023,1452463203,"274151322000088","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,570912.4,570912.4,4944,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463254,4103.00
01/10/2016 17:00,2,0.000,ALERT,211.03,296.36,59.996,1452463203,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,478002.6,478002.6,5245,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463256,4104.00
01/10/2016 17:00,2,0.000,ALERT,210.35,298.77,59.991,1452463203,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,309875.9,309875.9,15791,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463258,4105.00
01/10/2016 17:00,2,0.000,ALERT,211.25,301.47,59.981,1452463203,"201051344000594","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,315771.9,315771.9,11168,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463259,4106.00
01/10/2016 17:00,2,0.000,ALERT,210.57,298.17,60.039,1452463203,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,316346.2,316346.2,15806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463261,4107.00
01/10/2016 17:00,2,0.000,ALERT,210.12,297.87,59.991,1452463203,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,583264.3,583264.3,4956,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463263,4108.00
01/10/2016 17:00,2,0.000,ALERT,211.93,300.27,60.034,1452463203,"201051344000867","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,305018.1,305018.1,11151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463265,4109.00
01/10/2016 17:00,2,0.000,ALERT,210.35,298.17,59.996,1452463203,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,314798.0,314798.0,15811,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463267,4110.00
01/10/2016 17:00,2,0.000,ALERT,211.25,300.27,59.996,1452463203,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318370.0,318370.0,11111,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463269,4111.00
01/10/2016 17:00,2,0.000,ALERT,211.70,299.67,59.991,1452463203,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,311982.0,311982.0,11142,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463271,4112.00
01/10/2016 17:00,2,0.000,ALERT,211.70,300.87,59.996,1452463203,"201051344000569","219011344069620",0.00,-10.00,0,299.67,309.29,0.0,0.0,0.000,319958.5,319958.5,11096,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1452463272,4113.00
01/10/2016 17:00,2,0.000,ALERT,211.48,300.57,59.996,1452463203,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,314876.2,314876.2,11131,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463274,4114.00
01/10/2016 17:00,2,0.000,ALERT,211.70,300.57,59.965,1452463203,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,309923.0,309923.0,11184,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463276,4115.00
01/10/2016 17:00,2,0.000,ALERT,211.93,300.87,59.996,1452463203,"201051344000576","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,312982.6,312982.6,11112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452463278,4116.00
01/10/2016 17:00,2,0.000,ALERT,210.12,296.06,59.996,1452463203,"274151322000087","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,558380.1,558380.1,4987,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452463279,4117.00
01/10/2016 17:15,2,0.000,ALERT,211.70,300.27,59.949,1452464103,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313262.7,313262.7,11123,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464105,4118.00
01/10/2016 17:15,2,0.000,ALERT,210.35,297.26,59.954,1452464103,"274151322000085","219011344069620",0.00,-8.50,0,295.46,298.77,0.0,0.0,0.000,585913.4,585913.4,4975,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464107,4119.00
01/10/2016 17:15,2,0.000,ALERT,211.93,299.97,59.996,1452464103,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,305751.7,305751.7,11183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464109,4120.00
01/10/2016 17:15,2,0.000,ALERT,211.48,300.27,59.949,1452464103,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,307172.5,307172.5,11157,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464111,4121.00
01/10/2016 17:15,2,0.000,ALERT,210.12,298.17,59.965,1452464103,"201051344000646","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,311525.1,311525.1,15807,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464112,4122.00
01/10/2016 17:15,2,0.000,ALERT,209.90,297.26,59.954,1452464103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,593712.6,593712.6,4997,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464114,4123.00
01/10/2016 17:15,2,0.000,ALERT,210.57,298.47,59.959,1452464103,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,316439.0,316439.0,15800,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464116,4124.00
01/10/2016 17:15,2,0.000,ALERT,210.35,298.47,59.965,1452464103,"201051344001230","219011344069620",0.00,-10.00,0,297.57,300.57,0.0,0.0,0.000,314652.6,314652.6,15850,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464118,4125.00
01/10/2016 17:15,2,0.000,ALERT,211.03,299.07,59.917,1452464103,"201051344000582","219011344069620",0.00,-11.50,0,297.87,300.87,0.0,0.0,0.000,309614.4,309614.4,15794,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464120,4126.00
