ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 17:15,2,0.000,ALERT,209.90,297.87,59.949,1452464103,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,318956.5,318956.5,15777,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464122,4127.00
01/10/2016 17:15,2,0.000,ALERT,210.35,296.66,59.949,1452464103,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.17,0.0,0.0,0.000,477714.8,477714.8,5256,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464123,4128.00
01/10/2016 17:15,2,0.000,ALERT,211.48,301.17,59.896,1452464103,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,320353.4,320353.4,11161,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464125,4129.00
01/10/2016 17:15,2,0.000,ALERT,210.12,298.47,59.954,1452464103,"201051344000890","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,317091.8,317091.8,15858,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464127,4130.00
01/10/2016 17:15,2,0.000,ALERT,210.57,297.87,59.933,1452464103,"201051344000438","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,318887.9,318887.9,15808,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464129,4131.00
01/10/2016 17:15,2,0.000,ALERT,210.80,297.57,59.912,1452464103,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,312953.0,312953.0,15874,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464131,4132.00
01/10/2016 17:15,2,0.000,ALERT,210.57,297.87,59.954,1452464103,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,588023.1,588023.1,5027,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464133,4133.00
01/10/2016 17:15,2,0.000,ALERT,210.80,296.96,59.933,1452464103,"274151322000076","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,624642.4,624642.4,5010,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464135,4134.00
01/10/2016 17:15,2,0.000,ALERT,211.48,301.17,59.954,1452464103,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,304681.5,304681.5,11120,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464137,4135.00
01/10/2016 17:15,2,0.000,ALERT,210.35,298.17,59.938,1452464103,"274151322000095","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,617329.5,617329.5,5037,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464138,4136.00
01/10/2016 17:15,2,0.000,ALERT,211.03,299.97,59.986,1452464103,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,304672.5,304672.5,11161,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464140,4137.00
01/10/2016 17:15,2,0.000,ALERT,210.35,297.26,59.970,1452464103,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,317029.1,317029.1,15786,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464142,4138.00
01/10/2016 17:15,2,0.000,ALERT,211.25,300.57,59.954,1452464103,"201051344000458","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,314740.2,314740.2,11169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464144,4139.00
01/10/2016 17:15,2,0.000,ALERT,211.93,300.27,59.912,1452464103,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,312046.9,312046.9,11147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464145,4140.00
01/10/2016 17:15,2,0.000,ALERT,210.80,298.17,59.954,1452464103,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318308.5,318308.5,15835,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464147,4141.00
01/10/2016 17:15,2,0.000,ALERT,210.80,297.57,59.954,1452464103,"201051344000917","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,316026.7,316026.7,15837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464149,4142.00
01/10/2016 17:15,2,0.000,ALERT,210.80,298.47,59.954,1452464103,"201051344001145","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,319249.3,319249.3,15841,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464151,4143.00
01/10/2016 17:15,2,0.000,ALERT,210.57,297.57,59.954,1452464103,"201051344000651","219011344069620",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,313394.9,313394.9,15813,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464153,4144.00
01/10/2016 17:15,2,0.000,ALERT,209.90,296.66,59.944,1452464103,"274151322000088","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,570912.4,570912.4,4946,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464154,4145.00
01/10/2016 17:15,2,0.000,ALERT,211.03,296.36,59.944,1452464103,"274151322000068","219011344069620",0.00,-8.50,0,294.56,297.87,0.0,0.0,0.000,478002.6,478002.6,5247,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464156,4146.00
01/10/2016 17:15,2,0.000,ALERT,210.12,298.47,59.959,1452464103,"201051344001135","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,309875.9,309875.9,15793,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464158,4147.00
01/10/2016 17:15,2,0.000,ALERT,211.25,301.17,59.965,1452464103,"201051344000594","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,315771.9,315771.9,11170,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464160,4148.00
01/10/2016 17:15,2,0.000,ALERT,210.57,297.87,59.970,1452464103,"201051344001203","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,316346.2,316346.2,15808,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464162,4149.00
01/10/2016 17:15,2,0.000,ALERT,210.12,297.26,59.970,1452464103,"274151322000054","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,583264.3,583264.3,4958,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464163,4150.00
01/10/2016 17:15,2,0.000,ALERT,211.93,300.27,59.959,1452464103,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,305018.1,305018.1,11153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464165,4151.00
01/10/2016 17:15,2,0.000,ALERT,210.35,297.87,59.965,1452464103,"201051344001093","219011344069620",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,314798.0,314798.0,15813,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464167,4152.00
01/10/2016 17:15,2,0.000,ALERT,211.48,300.57,59.965,1452464103,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318370.0,318370.0,11113,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464169,4153.00
01/10/2016 17:15,2,0.000,ALERT,211.70,299.67,60.012,1452464103,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311982.0,311982.0,11144,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464171,4154.00
01/10/2016 17:15,2,0.000,ALERT,211.70,301.17,59.970,1452464103,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,319958.5,319958.5,11098,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464172,4155.00
01/10/2016 17:15,2,0.000,ALERT,211.48,300.57,60.002,1452464103,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,314876.2,314876.2,11133,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464174,4156.00
01/10/2016 17:15,2,0.000,ALERT,211.70,300.57,59.981,1452464103,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,309923.0,309923.0,11186,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464176,4157.00
01/10/2016 17:15,2,0.000,ALERT,212.16,301.17,59.965,1452464103,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312982.6,312982.6,11114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452464178,4158.00
01/10/2016 17:15,2,0.000,ALERT,210.35,296.36,59.922,1452464103,"274151322000087","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,558380.1,558380.1,4989,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452464180,4159.00
01/10/2016 17:30,2,0.000,ALERT,212.16,300.57,59.970,1452465003,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,313262.7,313262.7,11125,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465005,4160.00
01/10/2016 17:30,2,0.000,ALERT,210.12,296.66,59.959,1452465003,"274151322000085","219011344069620",0.00,-8.50,0,295.16,307.78,0.0,0.0,0.000,585913.4,585913.4,4977,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465006,4161.00
01/10/2016 17:30,2,0.000,ALERT,212.16,299.97,59.949,1452465003,"201051344000633","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,305751.7,305751.7,11185,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465008,4162.00
01/10/2016 17:30,2,0.000,ALERT,211.70,300.57,59.949,1452465003,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,307172.5,307172.5,11159,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465010,4163.00
01/10/2016 17:30,2,0.000,ALERT,210.80,298.77,59.996,1452465003,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,311525.1,311525.1,15809,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465012,4164.00
01/10/2016 17:30,2,0.000,ALERT,209.90,297.26,59.954,1452465003,"274151322000052","219011344069620",0.00,-10.00,0,295.16,307.48,0.0,0.0,0.000,593712.6,593712.6,4999,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465014,4165.00
01/10/2016 17:30,2,0.000,ALERT,211.03,298.77,59.959,1452465003,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,316439.0,316439.0,15802,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465015,4166.00
01/10/2016 17:30,2,0.000,ALERT,210.80,299.07,59.928,1452465003,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,314652.6,314652.6,15852,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465017,4167.00
01/10/2016 17:30,2,0.000,ALERT,211.48,299.67,59.959,1452465003,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15796,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465019,4168.00
01/10/2016 17:30,2,0.000,ALERT,210.80,299.07,59.922,1452465003,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,318956.5,318956.5,15779,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465021,4169.00
01/10/2016 17:30,2,0.000,ALERT,209.90,296.06,59.944,1452465003,"274151322000094","219011344069620",0.00,-11.00,0,294.56,307.18,0.0,0.0,0.000,477714.8,477714.8,5258,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465023,4170.00
01/10/2016 17:30,2,0.000,ALERT,211.48,300.87,59.954,1452465003,"201051344000579","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,320353.4,320353.4,11163,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465025,4171.00
01/10/2016 17:30,2,0.000,ALERT,210.80,299.37,59.917,1452465003,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,317091.8,317091.8,15860,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465026,4172.00
01/10/2016 17:30,2,0.000,ALERT,211.03,298.47,59.944,1452465003,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,318887.9,318887.9,15810,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465028,4173.00
01/10/2016 17:30,2,0.000,ALERT,211.25,298.47,59.975,1452465003,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,312953.0,312953.0,15876,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465030,4174.00
01/10/2016 17:30,2,0.000,ALERT,210.12,297.26,59.944,1452465003,"274151322000083","219011344069620",0.00,-9.00,0,295.76,308.09,0.0,0.0,0.000,588023.1,588023.1,5029,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465032,4175.00
01/10/2016 17:30,2,0.000,ALERT,210.80,296.66,59.912,1452465003,"274151322000076","219011344069620",0.00,-10.00,0,295.16,308.09,0.0,0.0,0.000,624642.4,624642.4,5012,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465034,4176.00
01/10/2016 17:30,2,0.000,ALERT,211.70,301.17,59.965,1452465003,"201051344000868","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,304681.5,304681.5,11122,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465035,4177.00
01/10/2016 17:30,2,0.000,ALERT,209.90,297.87,59.944,1452465003,"274151322000095","219011344069620",0.00,-11.00,0,296.36,308.99,0.0,0.0,0.000,617329.5,617329.5,5039,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465037,4178.00
01/10/2016 17:30,2,0.000,ALERT,211.25,300.27,59.986,1452465003,"201051344000988","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,304672.5,304672.5,11163,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465039,4179.00
01/10/2016 17:30,2,0.000,ALERT,210.57,297.57,59.949,1452465003,"201051344001025","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,317029.1,317029.1,15788,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465041,4180.00
01/10/2016 17:30,2,0.000,ALERT,211.48,300.57,59.949,1452465003,"201051344000458","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,314740.2,314740.2,11171,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465043,4181.00
01/10/2016 17:30,2,0.000,ALERT,212.16,300.27,59.944,1452465003,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,312046.9,312046.9,11149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465045,4182.00
01/10/2016 17:30,2,0.000,ALERT,211.25,298.47,59.954,1452465003,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318308.5,318308.5,15837,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465046,4183.00
01/10/2016 17:30,2,0.000,ALERT,211.03,298.17,59.944,1452465003,"201051344000917","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,316026.7,316026.7,15839,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465048,4184.00
01/10/2016 17:30,2,0.000,ALERT,211.03,298.77,59.954,1452465003,"201051344001145","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,319249.3,319249.3,15843,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465050,4185.00
01/10/2016 17:30,2,0.000,ALERT,211.03,297.87,59.954,1452465003,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,313394.9,313394.9,15815,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465052,4186.00
01/10/2016 17:30,2,0.000,ALERT,209.67,296.66,59.944,1452465003,"274151322000088","219011344069620",0.00,-8.00,0,294.86,306.58,0.0,0.0,0.000,570912.4,570912.4,4948,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465054,4187.00
01/10/2016 17:30,2,0.000,ALERT,210.80,296.06,59.944,1452465003,"274151322000068","219011344069620",0.00,-8.50,0,294.56,306.58,0.0,0.0,0.000,478002.6,478002.6,5249,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465055,4188.00
01/10/2016 17:30,2,0.000,ALERT,210.57,298.77,59.959,1452465003,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,309875.9,309875.9,15795,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465057,4189.00
01/10/2016 17:30,2,0.000,ALERT,211.25,300.57,59.970,1452465003,"201051344000594","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,315771.9,315771.9,11172,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465059,4190.00
01/10/2016 17:30,2,0.000,ALERT,210.80,298.17,59.933,1452465003,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,316346.2,316346.2,15810,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465061,4191.00
01/10/2016 17:30,2,0.000,ALERT,210.12,296.66,59.954,1452465003,"274151322000054","219011344069620",0.00,-8.50,0,295.46,307.48,0.0,0.0,0.000,583264.3,583264.3,4960,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465062,4192.00
01/10/2016 17:30,2,0.000,ALERT,211.70,299.67,59.949,1452465003,"201051344000867","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,305018.1,305018.1,11155,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465064,4193.00
01/10/2016 17:30,2,0.000,ALERT,210.80,298.47,59.949,1452465003,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,314798.0,314798.0,15815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465066,4194.00
01/10/2016 17:30,2,0.000,ALERT,211.25,299.97,59.986,1452465003,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318370.0,318370.0,11115,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465068,4195.00
01/10/2016 17:30,2,0.000,ALERT,211.70,299.37,59.954,1452465003,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311982.0,311982.0,11146,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465070,4196.00
01/10/2016 17:30,2,0.000,ALERT,211.48,300.57,59.922,1452465003,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319958.5,319958.5,11100,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465072,4197.00
01/10/2016 17:30,2,0.000,ALERT,211.48,300.27,59.949,1452465003,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314876.2,314876.2,11135,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465073,4198.00
01/10/2016 17:30,2,0.000,ALERT,211.48,299.97,59.949,1452465003,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,309923.0,309923.0,11188,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465075,4199.00
01/10/2016 17:30,2,0.000,ALERT,211.93,300.87,59.949,1452465003,"201051344000576","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,312982.6,312982.6,11116,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465077,4200.00
01/10/2016 17:30,2,0.000,ALERT,210.12,296.36,59.949,1452465003,"274151322000087","219011344069620",0.00,-7.00,0,294.26,306.58,0.0,0.0,0.000,558380.1,558380.1,4991,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465079,4201.00
01/10/2016 17:45,2,0.000,ALERT,212.16,300.57,59.944,1452465903,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,313262.7,313262.7,11127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465905,4202.00
01/10/2016 17:45,2,0.000,ALERT,210.57,296.66,59.949,1452465903,"274151322000085","219011344069620",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,585913.4,585913.4,4979,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465907,4203.00
01/10/2016 17:45,2,0.000,ALERT,212.16,299.97,59.933,1452465903,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,305751.7,305751.7,11187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465909,4204.00
01/10/2016 17:45,2,0.000,ALERT,211.93,300.27,59.949,1452465903,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,307172.5,307172.5,11161,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465910,4205.00
01/10/2016 17:45,2,0.000,ALERT,210.35,297.87,59.891,1452465903,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,311525.1,311525.1,15811,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465912,4206.00
01/10/2016 17:45,2,0.000,ALERT,209.90,296.66,59.917,1452465903,"274151322000052","219011344069620",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,593712.6,593712.6,5001,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465914,4207.00
01/10/2016 17:45,2,0.000,ALERT,210.57,298.17,59.949,1452465903,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,316439.0,316439.0,15804,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465916,4208.00
01/10/2016 17:45,2,0.000,ALERT,210.57,298.17,59.933,1452465903,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,314652.6,314652.6,15854,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465918,4209.00
01/10/2016 17:45,2,0.000,ALERT,211.03,299.07,59.949,1452465903,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15798,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465919,4210.00
01/10/2016 17:45,2,0.000,ALERT,210.12,297.87,59.949,1452465903,"201051344000955","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318956.5,318956.5,15781,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465921,4211.00
01/10/2016 17:45,2,0.000,ALERT,210.12,296.06,59.944,1452465903,"274151322000094","219011344069620",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,477714.8,477714.8,5260,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465923,4212.00
01/10/2016 17:45,2,0.000,ALERT,211.70,300.87,59.901,1452465903,"201051344000579","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,320353.4,320353.4,11165,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465925,4213.00
01/10/2016 17:45,2,0.000,ALERT,210.35,298.47,59.928,1452465903,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,317091.8,317091.8,15862,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465927,4214.00
01/10/2016 17:45,2,0.000,ALERT,210.57,297.87,59.970,1452465903,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,318887.9,318887.9,15812,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465929,4215.00
01/10/2016 17:45,2,0.000,ALERT,210.80,297.57,59.959,1452465903,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,312953.0,312953.0,15878,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465931,4216.00
01/10/2016 17:45,2,0.000,ALERT,210.35,296.96,59.938,1452465903,"274151322000083","219011344069620",0.00,-9.00,0,295.16,302.68,0.0,0.0,0.000,588023.1,588023.1,5031,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465932,4217.00
01/10/2016 17:45,2,0.000,ALERT,211.03,296.96,59.912,1452465903,"274151322000076","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,624642.4,624642.4,5014,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465934,4218.00
01/10/2016 17:45,2,0.000,ALERT,211.70,300.87,59.954,1452465903,"201051344000868","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,304681.5,304681.5,11124,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465936,4219.00
01/10/2016 17:45,2,0.000,ALERT,210.12,297.57,59.917,1452465903,"274151322000095","219011344069620",0.00,-11.00,0,296.36,302.98,0.0,0.0,0.000,617329.5,617329.5,5041,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465938,4220.00
01/10/2016 17:45,2,0.000,ALERT,211.48,299.97,59.949,1452465903,"201051344000988","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,304672.5,304672.5,11165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465940,4221.00
01/10/2016 17:45,2,0.000,ALERT,210.35,297.26,59.901,1452465903,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15790,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465942,4222.00
01/10/2016 17:45,2,0.000,ALERT,211.48,299.97,59.944,1452465903,"201051344000458","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,314740.2,314740.2,11173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465943,4223.00
01/10/2016 17:45,2,0.000,ALERT,212.16,299.97,59.944,1452465903,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,312046.9,312046.9,11151,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465945,4224.00
01/10/2016 17:45,2,0.000,ALERT,211.03,298.17,59.949,1452465903,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318308.5,318308.5,15839,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465947,4225.00
01/10/2016 17:45,2,0.000,ALERT,210.80,297.57,59.949,1452465903,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,316026.7,316026.7,15841,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465949,4226.00
01/10/2016 17:45,2,0.000,ALERT,210.80,298.17,59.954,1452465903,"201051344001145","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,319249.3,319249.3,15845,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465950,4227.00
01/10/2016 17:45,2,0.000,ALERT,210.57,297.26,59.912,1452465903,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,313394.9,313394.9,15817,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465952,4228.00
01/10/2016 17:45,2,0.000,ALERT,209.90,296.36,59.949,1452465903,"274151322000088","219011344069620",0.00,-9.00,0,294.56,301.77,0.0,0.0,0.000,570912.4,570912.4,4950,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465954,4229.00
01/10/2016 17:45,2,0.000,ALERT,210.80,295.76,59.912,1452465903,"274151322000068","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,478002.6,478002.6,5251,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465956,4230.00
01/10/2016 17:45,2,0.000,ALERT,210.12,297.87,59.949,1452465903,"201051344001135","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,309875.9,309875.9,15797,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465958,4231.00
01/10/2016 17:45,2,0.000,ALERT,211.25,300.57,59.954,1452465903,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,315771.9,315771.9,11174,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465960,4232.00
01/10/2016 17:45,2,0.000,ALERT,210.80,297.57,59.938,1452465903,"201051344001203","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,316346.2,316346.2,15812,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465961,4233.00
01/10/2016 17:45,2,0.000,ALERT,210.12,297.26,59.954,1452465903,"274151322000054","219011344069620",0.00,-8.50,0,295.46,302.68,0.0,0.0,0.000,583264.3,583264.3,4962,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465963,4234.00
01/10/2016 17:45,2,0.000,ALERT,211.70,299.97,59.965,1452465903,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,305018.1,305018.1,11157,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465965,4235.00
01/10/2016 17:45,2,0.000,ALERT,210.35,297.87,59.959,1452465903,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,314798.0,314798.0,15817,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452465967,4236.00
01/10/2016 17:45,2,0.000,ALERT,211.25,300.57,59.917,1452465903,"201051344000900","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,318370.0,318370.0,11117,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465969,4237.00
01/10/2016 17:45,2,0.000,ALERT,211.70,299.97,59.959,1452465903,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,311982.0,311982.0,11148,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465971,4238.00
01/10/2016 17:45,2,0.000,ALERT,211.70,301.17,59.954,1452465903,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,319958.5,319958.5,11102,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465972,4239.00
01/10/2016 17:45,2,0.000,ALERT,211.48,300.87,59.959,1452465903,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314876.2,314876.2,11137,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465974,4240.00
01/10/2016 17:45,2,0.000,ALERT,211.70,300.57,59.954,1452465903,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,309923.0,309923.0,11190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465976,4241.00
01/10/2016 17:45,2,0.000,ALERT,211.93,300.87,59.954,1452465903,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,312982.6,312982.6,11118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465978,4242.00
01/10/2016 17:45,2,0.000,ALERT,210.35,295.46,59.959,1452465903,"274151322000087","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,558380.1,558380.1,4993,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452465979,4243.00
01/10/2016 18:00,2,0.000,ALERT,211.93,299.67,59.975,1452466804,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,313262.7,313262.7,11129,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466806,4244.00
01/10/2016 18:00,2,0.000,ALERT,210.12,296.66,59.991,1452466804,"274151322000085","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,585913.4,585913.4,4981,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466807,4245.00
01/10/2016 18:00,2,0.000,ALERT,211.93,299.37,59.986,1452466804,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,305751.7,305751.7,11189,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466809,4246.00
01/10/2016 18:00,2,0.000,ALERT,211.48,299.67,59.975,1452466804,"201051344000469","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,307172.5,307172.5,11163,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466811,4247.00
01/10/2016 18:00,2,0.000,ALERT,210.35,298.17,59.949,1452466804,"201051344000646","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,311525.1,311525.1,15813,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466813,4248.00
01/10/2016 18:00,2,0.000,ALERT,209.90,296.66,59.975,1452466804,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,593712.6,593712.6,5003,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466815,4249.00
01/10/2016 18:00,2,0.000,ALERT,210.57,298.77,59.981,1452466804,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,316439.0,316439.0,15806,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466817,4250.00
01/10/2016 18:00,2,0.000,ALERT,210.57,298.77,60.002,1452466804,"201051344001230","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,314652.6,314652.6,15856,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466818,4251.00
01/10/2016 18:00,2,0.000,ALERT,211.03,299.37,59.991,1452466804,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,309614.4,309614.4,15800,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466820,4252.00
01/10/2016 18:00,2,0.000,ALERT,210.12,298.17,59.981,1452466804,"201051344000955","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,318956.5,318956.5,15783,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466822,4253.00
01/10/2016 18:00,2,0.000,ALERT,209.90,295.46,59.970,1452466804,"274151322000094","219011344069620",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,477714.8,477714.8,5262,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466824,4254.00
01/10/2016 18:00,2,0.000,ALERT,211.25,299.97,59.975,1452466804,"201051344000579","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,320353.4,320353.4,11167,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466826,4255.00
01/10/2016 18:00,2,0.000,ALERT,210.35,298.17,59.975,1452466804,"201051344000890","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,317091.8,317091.8,15864,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466827,4256.00
01/10/2016 18:00,2,0.000,ALERT,210.57,297.87,59.996,1452466804,"201051344000438","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,318887.9,318887.9,15814,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466829,4257.00
01/10/2016 18:00,2,0.000,ALERT,210.57,297.57,59.975,1452466804,"201051344000417","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,312953.0,312953.0,15880,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466831,4258.00
01/10/2016 18:00,2,0.000,ALERT,210.35,296.96,59.970,1452466804,"274151322000083","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,588023.1,588023.1,5033,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466833,4259.00
01/10/2016 18:00,2,0.000,ALERT,210.80,297.26,59.981,1452466804,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,624642.4,624642.4,5016,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466834,4260.00
01/10/2016 18:00,2,0.000,ALERT,211.25,300.27,59.991,1452466804,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,304681.5,304681.5,11126,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466836,4261.00
01/10/2016 18:00,2,0.000,ALERT,210.12,297.87,59.970,1452466804,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,617329.5,617329.5,5043,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466838,4262.00
01/10/2016 18:00,2,0.000,ALERT,211.03,299.67,60.012,1452466804,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,304672.5,304672.5,11167,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466840,4263.00
01/10/2016 18:00,2,0.000,ALERT,210.35,297.87,59.975,1452466804,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,317029.1,317029.1,15792,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466842,4264.00
01/10/2016 18:00,2,0.000,ALERT,211.03,300.27,59.975,1452466804,"201051344000458","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,314740.2,314740.2,11175,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466844,4265.00
01/10/2016 18:00,2,0.000,ALERT,211.70,299.97,59.928,1452466804,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,312046.9,312046.9,11153,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466845,4266.00
01/10/2016 18:00,2,0.000,ALERT,211.03,298.17,59.970,1452466804,"201051344000685","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,318308.5,318308.5,15841,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466847,4267.00
01/10/2016 18:00,2,0.000,ALERT,210.80,297.87,59.981,1452466804,"201051344000917","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,316026.7,316026.7,15843,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466849,4268.00
01/10/2016 18:00,2,0.000,ALERT,210.80,298.77,59.981,1452466804,"201051344001145","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,319249.3,319249.3,15847,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466851,4269.00
01/10/2016 18:00,2,0.000,ALERT,210.57,297.57,59.981,1452466804,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,313394.9,313394.9,15819,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466853,4270.00
01/10/2016 18:00,2,0.000,ALERT,209.67,296.66,59.981,1452466804,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,570912.4,570912.4,4952,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466854,4271.00
01/10/2016 18:00,2,0.000,ALERT,210.80,296.36,59.981,1452466804,"274151322000068","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,478002.6,478002.6,5253,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466856,4272.00
