ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 18:00,2,0.000,ALERT,210.12,298.47,59.981,1452466804,"201051344001135","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,309875.9,309875.9,15799,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466858,4273.00
01/10/2016 18:00,2,0.000,ALERT,210.80,300.27,59.986,1452466804,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,315771.9,315771.9,11176,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466860,4274.00
01/10/2016 18:00,2,0.000,ALERT,210.57,297.87,59.981,1452466804,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,316346.2,316346.2,15814,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466862,4275.00
01/10/2016 18:00,2,0.000,ALERT,209.90,296.96,59.975,1452466804,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,583264.3,583264.3,4964,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466863,4276.00
01/10/2016 18:00,2,0.000,ALERT,211.48,299.37,60.002,1452466804,"201051344000867","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,305018.1,305018.1,11159,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466865,4277.00
01/10/2016 18:00,2,0.000,ALERT,210.57,298.17,60.028,1452466804,"201051344001093","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,314798.0,314798.0,15819,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466867,4278.00
01/10/2016 18:00,2,0.000,ALERT,211.03,299.67,59.981,1452466804,"201051344000900","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,318370.0,318370.0,11119,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466869,4279.00
01/10/2016 18:00,2,0.000,ALERT,211.48,298.77,59.981,1452466804,"201051344000648","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,311982.0,311982.0,11150,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466871,4280.00
01/10/2016 18:00,2,0.000,ALERT,211.25,299.97,59.981,1452466804,"201051344000569","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,319958.5,319958.5,11104,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466873,4281.00
01/10/2016 18:00,2,0.000,ALERT,211.03,299.37,59.981,1452466804,"201051344000983","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,314876.2,314876.2,11139,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452466874,4282.00
01/10/2016 18:00,2,0.000,ALERT,211.48,299.37,59.975,1452466804,"201051344001158","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,309923.0,309923.0,11192,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466876,4283.00
01/10/2016 18:00,2,0.000,ALERT,211.70,299.97,59.928,1452466804,"201051344000576","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,312982.6,312982.6,11120,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466878,4284.00
01/10/2016 18:00,2,0.000,ALERT,210.12,295.76,59.938,1452466804,"274151322000087","219011344069620",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,558380.1,558380.1,4995,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452466880,4285.00
01/10/2016 18:15,2,0.000,ALERT,211.93,299.67,59.954,1452467703,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,313262.7,313262.7,11131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467706,4286.00
01/10/2016 18:15,2,0.000,ALERT,210.35,296.36,59.959,1452467703,"274151322000085","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,585913.4,585913.4,4983,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467707,4287.00
01/10/2016 18:15,2,0.000,ALERT,212.16,299.37,59.944,1452467703,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,305751.7,305751.7,11191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467709,4288.00
01/10/2016 18:15,2,0.000,ALERT,211.70,299.67,59.938,1452467703,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,307172.5,307172.5,11165,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467711,4289.00
01/10/2016 18:15,2,0.000,ALERT,210.35,297.87,59.949,1452467703,"201051344000646","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,311525.1,311525.1,15815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467713,4290.00
01/10/2016 18:15,2,0.000,ALERT,209.90,295.76,59.954,1452467703,"274151322000052","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,593712.6,593712.6,5005,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467715,4291.00
01/10/2016 18:15,2,0.000,ALERT,210.57,297.87,59.965,1452467703,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,316439.0,316439.0,15808,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467716,4292.00
01/10/2016 18:15,2,0.000,ALERT,210.57,298.17,59.954,1452467703,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,314652.6,314652.6,15858,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467718,4293.00
01/10/2016 18:15,2,0.000,ALERT,211.03,298.77,59.954,1452467703,"201051344000582","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,309614.4,309614.4,15802,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467720,4294.00
01/10/2016 18:15,2,0.000,ALERT,210.12,297.57,59.933,1452467703,"201051344000955","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,318956.5,318956.5,15785,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467722,4295.00
01/10/2016 18:15,2,0.000,ALERT,210.12,295.46,59.981,1452467703,"274151322000094","219011344069620",0.00,-11.50,0,294.26,297.57,0.0,0.0,0.000,477714.8,477714.8,5264,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467724,4296.00
01/10/2016 18:15,2,0.000,ALERT,211.70,300.57,59.949,1452467703,"201051344000579","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,320353.4,320353.4,11169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467726,4297.00
01/10/2016 18:15,2,0.000,ALERT,210.35,298.17,59.944,1452467703,"201051344000890","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,317091.8,317091.8,15866,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467727,4298.00
01/10/2016 18:15,2,0.000,ALERT,210.57,297.26,59.901,1452467703,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,318887.9,318887.9,15816,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467729,4299.00
01/10/2016 18:15,2,0.000,ALERT,210.80,296.96,59.917,1452467703,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,312953.0,312953.0,15882,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467731,4300.00
01/10/2016 18:15,2,0.000,ALERT,210.35,296.06,59.944,1452467703,"274151322000083","219011344069620",0.00,-10.00,0,295.46,298.47,0.0,0.0,0.000,588023.1,588023.1,5035,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467733,4301.00
01/10/2016 18:15,2,0.000,ALERT,210.80,296.06,59.944,1452467703,"274151322000076","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,624642.4,624642.4,5018,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467735,4302.00
01/10/2016 18:15,2,0.000,ALERT,211.48,300.27,59.949,1452467703,"201051344000868","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,304681.5,304681.5,11128,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467737,4303.00
01/10/2016 18:15,2,0.000,ALERT,210.35,297.57,59.981,1452467703,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,617329.5,617329.5,5045,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467739,4304.00
01/10/2016 18:15,2,0.000,ALERT,211.25,299.67,59.944,1452467703,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,304672.5,304672.5,11169,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467741,4305.00
01/10/2016 18:15,2,0.000,ALERT,210.35,296.96,59.954,1452467703,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,317029.1,317029.1,15794,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467742,4306.00
01/10/2016 18:15,2,0.000,ALERT,211.48,300.57,59.991,1452467703,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,314740.2,314740.2,11177,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467744,4307.00
01/10/2016 18:15,2,0.000,ALERT,212.16,300.27,59.949,1452467703,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,312046.9,312046.9,11155,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467746,4308.00
01/10/2016 18:15,2,0.000,ALERT,211.03,297.87,59.959,1452467703,"201051344000685","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,318308.5,318308.5,15843,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467748,4309.00
01/10/2016 18:15,2,0.000,ALERT,210.80,297.57,59.981,1452467703,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,316026.7,316026.7,15845,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467750,4310.00
01/10/2016 18:15,2,0.000,ALERT,210.80,298.17,59.965,1452467703,"201051344001145","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,319249.3,319249.3,15849,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467751,4311.00
01/10/2016 18:15,2,0.000,ALERT,210.80,297.26,59.954,1452467703,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,313394.9,313394.9,15821,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467753,4312.00
01/10/2016 18:15,2,0.000,ALERT,209.90,295.16,59.954,1452467703,"274151322000088","219011344069620",0.00,-8.50,0,294.56,297.87,0.0,0.0,0.000,570912.4,570912.4,4954,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467755,4313.00
01/10/2016 18:15,2,0.000,ALERT,210.80,295.16,59.949,1452467703,"274151322000068","219011344069620",0.00,-9.00,0,294.26,297.26,0.0,0.0,0.000,478002.6,478002.6,5255,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467757,4314.00
01/10/2016 18:15,2,0.000,ALERT,210.35,297.87,59.965,1452467703,"201051344001135","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,309875.9,309875.9,15801,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467758,4315.00
01/10/2016 18:15,2,0.000,ALERT,211.25,300.57,59.959,1452467703,"201051344000594","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,315771.9,315771.9,11178,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467760,4316.00
01/10/2016 18:15,2,0.000,ALERT,210.57,297.57,59.996,1452467703,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,316346.2,316346.2,15816,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467762,4317.00
01/10/2016 18:15,2,0.000,ALERT,210.12,296.96,59.954,1452467703,"274151322000054","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,583264.3,583264.3,4966,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467764,4318.00
01/10/2016 18:15,2,0.000,ALERT,211.93,299.97,59.959,1452467703,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,305018.1,305018.1,11161,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467766,4319.00
01/10/2016 18:15,2,0.000,ALERT,210.57,297.57,59.944,1452467703,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,314798.0,314798.0,15821,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467767,4320.00
01/10/2016 18:15,2,0.000,ALERT,211.25,299.97,59.959,1452467703,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,318370.0,318370.0,11121,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467769,4321.00
01/10/2016 18:15,2,0.000,ALERT,211.70,299.37,59.970,1452467703,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,311982.0,311982.0,11152,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467771,4322.00
01/10/2016 18:15,2,0.000,ALERT,211.48,300.27,59.959,1452467703,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,319958.5,319958.5,11106,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467773,4323.00
01/10/2016 18:15,2,0.000,ALERT,211.48,299.97,59.970,1452467703,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,314876.2,314876.2,11141,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452467775,4324.00
01/10/2016 18:15,2,0.000,ALERT,211.70,299.97,59.959,1452467703,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,309923.0,309923.0,11194,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467777,4325.00
01/10/2016 18:15,2,0.000,ALERT,211.93,300.27,59.986,1452467703,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,312982.6,312982.6,11122,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467779,4326.00
01/10/2016 18:15,2,0.000,ALERT,210.12,295.16,59.965,1452467703,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,558380.1,558380.1,4997,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452467780,4327.00
01/10/2016 18:30,2,0.000,ALERT,211.48,298.77,59.949,1452468603,"201051344000645","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,313262.7,313262.7,11133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468605,4328.00
01/10/2016 18:30,2,0.000,ALERT,210.57,296.96,59.981,1452468603,"274151322000085","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,585913.4,585913.4,4985,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468607,4329.00
01/10/2016 18:30,2,0.000,ALERT,211.93,298.77,59.922,1452468603,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,305751.7,305751.7,11193,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468609,4330.00
01/10/2016 18:30,2,0.000,ALERT,211.25,299.07,59.954,1452468603,"201051344000469","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,307172.5,307172.5,11167,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468611,4331.00
01/10/2016 18:30,2,0.000,ALERT,210.35,297.57,59.933,1452468603,"201051344000646","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,311525.1,311525.1,15817,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468613,4332.00
01/10/2016 18:30,2,0.000,ALERT,210.35,296.96,59.933,1452468603,"274151322000052","219011344069620",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,593712.6,593712.6,5007,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468614,4333.00
01/10/2016 18:30,2,0.000,ALERT,210.57,297.87,59.928,1452468603,"201051344000585","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,316439.0,316439.0,15810,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468616,4334.00
01/10/2016 18:30,2,0.000,ALERT,210.57,297.87,59.944,1452468603,"201051344001230","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,314652.6,314652.6,15860,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468618,4335.00
01/10/2016 18:30,2,0.000,ALERT,211.03,298.47,59.949,1452468603,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,309614.4,309614.4,15804,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468620,4336.00
01/10/2016 18:30,2,0.000,ALERT,210.12,297.57,59.938,1452468603,"201051344000955","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,318956.5,318956.5,15787,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468622,4337.00
01/10/2016 18:30,2,0.000,ALERT,210.57,296.36,59.938,1452468603,"274151322000094","219011344069620",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,477714.8,477714.8,5266,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468623,4338.00
01/10/2016 18:30,2,0.000,ALERT,211.25,299.37,59.938,1452468603,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,320353.4,320353.4,11171,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468626,4339.00
01/10/2016 18:30,2,0.000,ALERT,210.35,298.17,59.938,1452468603,"201051344000890","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,317091.8,317091.8,15868,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468627,4340.00
01/10/2016 18:30,2,0.000,ALERT,210.57,297.26,59.959,1452468603,"201051344000438","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,318887.9,318887.9,15818,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468629,4341.00
01/10/2016 18:30,2,0.000,ALERT,210.80,296.96,59.938,1452468603,"201051344000417","219011344069620",0.00,-11.00,0,295.46,298.77,0.0,0.0,0.000,312953.0,312953.0,15884,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468631,4342.00
01/10/2016 18:30,2,0.000,ALERT,210.57,297.57,59.975,1452468603,"274151322000083","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,588023.1,588023.1,5037,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468633,4343.00
01/10/2016 18:30,2,0.000,ALERT,211.03,296.36,59.933,1452468603,"274151322000076","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,624642.4,624642.4,5020,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468635,4344.00
01/10/2016 18:30,2,0.000,ALERT,211.25,299.97,59.933,1452468603,"201051344000868","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,304681.5,304681.5,11130,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468637,4345.00
01/10/2016 18:30,2,0.000,ALERT,210.35,297.57,59.938,1452468603,"274151322000095","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,617329.5,617329.5,5047,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468638,4346.00
01/10/2016 18:30,2,0.000,ALERT,211.03,298.77,59.933,1452468603,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,304672.5,304672.5,11171,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468640,4347.00
01/10/2016 18:30,2,0.000,ALERT,210.35,296.66,59.933,1452468603,"201051344001025","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,317029.1,317029.1,15796,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468642,4348.00
01/10/2016 18:30,2,0.000,ALERT,211.03,299.07,59.907,1452468603,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,314740.2,314740.2,11179,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468644,4349.00
01/10/2016 18:30,2,0.000,ALERT,211.70,298.77,59.938,1452468603,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,312046.9,312046.9,11157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468646,4350.00
01/10/2016 18:30,2,0.000,ALERT,210.80,297.26,59.938,1452468603,"201051344000685","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,318308.5,318308.5,15845,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468647,4351.00
01/10/2016 18:30,2,0.000,ALERT,210.80,297.26,59.938,1452468603,"201051344000917","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,316026.7,316026.7,15847,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468649,4352.00
01/10/2016 18:30,2,0.000,ALERT,210.80,297.87,59.938,1452468603,"201051344001145","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,319249.3,319249.3,15851,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468651,4353.00
01/10/2016 18:30,2,0.000,ALERT,210.57,296.96,59.938,1452468603,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,313394.9,313394.9,15823,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468653,4354.00
01/10/2016 18:30,2,0.000,ALERT,209.90,296.36,59.933,1452468603,"274151322000088","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,570912.4,570912.4,4956,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468654,4355.00
01/10/2016 18:30,2,0.000,ALERT,211.25,296.36,59.938,1452468603,"274151322000068","219011344069620",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,478002.6,478002.6,5257,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468656,4356.00
01/10/2016 18:30,2,0.000,ALERT,210.12,297.57,59.944,1452468603,"201051344001135","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,309875.9,309875.9,15803,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468658,4357.00
01/10/2016 18:30,2,0.000,ALERT,210.80,300.27,59.938,1452468603,"201051344000594","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,315771.9,315771.9,11180,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468660,4358.00
01/10/2016 18:30,2,0.000,ALERT,210.57,296.96,59.954,1452468603,"201051344001203","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,316346.2,316346.2,15818,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468662,4359.00
01/10/2016 18:30,2,0.000,ALERT,210.35,296.66,59.933,1452468603,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,583264.3,583264.3,4968,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468663,4360.00
01/10/2016 18:30,2,0.000,ALERT,211.48,299.07,59.912,1452468603,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,305018.1,305018.1,11163,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468665,4361.00
01/10/2016 18:30,2,0.000,ALERT,210.35,297.26,59.944,1452468603,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,314798.0,314798.0,15823,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452468667,4362.00
01/10/2016 18:30,2,0.000,ALERT,211.03,299.67,59.938,1452468603,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,318370.0,318370.0,11123,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468669,4363.00
01/10/2016 18:30,2,0.000,ALERT,211.25,298.77,59.986,1452468603,"201051344000648","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,311982.0,311982.0,11154,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468671,4364.00
01/10/2016 18:30,2,0.000,ALERT,211.48,300.27,59.938,1452468603,"201051344000569","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,319958.5,319958.5,11108,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468672,4365.00
01/10/2016 18:30,2,0.000,ALERT,211.25,299.67,59.933,1452468603,"201051344000983","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,314876.2,314876.2,11143,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468674,4366.00
01/10/2016 18:30,2,0.000,ALERT,211.48,299.67,59.933,1452468603,"201051344001158","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,309923.0,309923.0,11196,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468676,4367.00
01/10/2016 18:30,2,0.000,ALERT,211.70,299.97,59.901,1452468603,"201051344000576","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,312982.6,312982.6,11124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468678,4368.00
01/10/2016 18:30,2,0.000,ALERT,210.57,295.46,59.965,1452468603,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,558380.1,558380.1,4999,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452468680,4369.00
01/10/2016 18:45,2,0.000,ALERT,212.38,300.27,60.002,1452469504,"201051344000645","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,313262.7,313262.7,11135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469506,4370.00
01/10/2016 18:45,2,0.000,ALERT,211.03,297.87,59.938,1452469504,"274151322000085","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,585913.4,585913.4,4987,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469508,4371.00
01/10/2016 18:45,2,0.000,ALERT,212.38,299.97,59.975,1452469504,"201051344000633","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,305751.7,305751.7,11195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469510,4372.00
01/10/2016 18:45,2,0.000,ALERT,211.93,300.27,59.933,1452469504,"201051344000469","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,307172.5,307172.5,11169,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469511,4373.00
01/10/2016 18:45,2,0.000,ALERT,210.35,297.87,59.970,1452469504,"201051344000646","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,311525.1,311525.1,15819,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469513,4374.00
01/10/2016 18:45,2,0.000,ALERT,210.80,298.47,59.970,1452469504,"274151322000052","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,593712.6,593712.6,5009,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469515,4375.00
01/10/2016 18:45,2,0.000,ALERT,211.03,298.47,59.975,1452469504,"201051344000585","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,316439.0,316439.0,15812,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469517,4376.00
01/10/2016 18:45,2,0.000,ALERT,210.80,298.47,59.922,1452469504,"201051344001230","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,314652.6,314652.6,15862,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452469519,4377.00
01/10/2016 18:45,2,0.000,ALERT,211.25,298.77,59.970,1452469504,"201051344000582","219011344069620",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,309614.4,309614.4,15806,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469520,4378.00
01/10/2016 18:45,2,0.000,ALERT,210.35,298.17,59.970,1452469504,"201051344000955","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,318956.5,318956.5,15789,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469522,4379.00
01/10/2016 18:45,2,0.000,ALERT,211.25,297.26,59.970,1452469504,"274151322000094","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,477714.8,477714.8,5268,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452469524,4380.00
01/10/2016 18:45,2,0.000,ALERT,211.93,300.87,59.986,1452469504,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,320353.4,320353.4,11173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469526,4381.00
01/10/2016 18:45,2,0.000,ALERT,210.57,298.47,59.981,1452469504,"201051344000890","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,317091.8,317091.8,15870,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469527,4382.00
01/10/2016 18:45,2,0.000,ALERT,210.80,297.87,59.991,1452469504,"201051344000438","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,318887.9,318887.9,15820,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469529,4383.00
01/10/2016 18:45,2,0.000,ALERT,210.80,297.26,59.996,1452469504,"201051344000417","219011344069620",0.00,-10.00,0,295.16,298.47,0.0,0.0,0.000,312953.0,312953.0,15886,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469531,4384.00
01/10/2016 18:45,2,0.000,ALERT,211.25,298.17,59.991,1452469504,"274151322000083","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,588023.1,588023.1,5039,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469533,4385.00
01/10/2016 18:45,2,0.000,ALERT,211.70,297.87,59.981,1452469504,"274151322000076","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,624642.4,624642.4,5022,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469535,4386.00
01/10/2016 18:45,2,0.000,ALERT,211.93,301.17,60.034,1452469504,"201051344000868","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,304681.5,304681.5,11132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469537,4387.00
01/10/2016 18:45,2,0.000,ALERT,211.03,299.07,59.996,1452469504,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,617329.5,617329.5,5049,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469538,4388.00
01/10/2016 18:45,2,0.000,ALERT,211.48,299.97,59.996,1452469504,"201051344000988","219011344069620",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,304672.5,304672.5,11173,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469540,4389.00
01/10/2016 18:45,2,0.000,ALERT,210.35,297.26,59.991,1452469504,"201051344001025","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,317029.1,317029.1,15798,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452469542,4390.00
01/10/2016 18:45,2,0.000,ALERT,211.70,300.57,59.991,1452469504,"201051344000458","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,314740.2,314740.2,11181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469544,4391.00
01/10/2016 18:45,2,0.000,ALERT,212.16,300.27,59.965,1452469504,"201051344000853","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,312046.9,312046.9,11159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452469545,4392.00
01/10/2016 18:45,2,0.000,ALERT,211.03,297.87,60.012,1452469504,"201051344000685","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,318308.5,318308.5,15847,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469547,4393.00
01/10/2016 18:45,2,0.000,ALERT,211.03,297.57,59.996,1452469504,"201051344000917","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,316026.7,316026.7,15849,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469549,4394.00
01/10/2016 18:45,2,0.000,ALERT,211.03,298.47,60.002,1452469504,"201051344001145","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,319249.3,319249.3,15853,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469551,4395.00
01/10/2016 18:45,2,0.000,ALERT,210.80,297.26,59.996,1452469504,"201051344000651","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,313394.9,313394.9,15825,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469553,4396.00
01/10/2016 18:45,2,0.000,ALERT,210.80,297.57,59.991,1452469504,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,570912.4,570912.4,4958,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452469554,4397.00
01/10/2016 18:45,2,0.000,ALERT,211.70,297.57,59.986,1452469504,"274151322000068","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,478002.6,478002.6,5259,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469556,4398.00
01/10/2016 18:45,2,0.000,ALERT,210.35,297.87,59.996,1452469504,"201051344001135","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,309875.9,309875.9,15805,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469558,4399.00
01/10/2016 18:45,2,0.000,ALERT,211.25,300.57,59.986,1452469504,"201051344000594","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,315771.9,315771.9,11182,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469560,4400.00
01/10/2016 18:45,2,0.000,ALERT,210.57,297.26,60.002,1452469504,"201051344001203","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,316346.2,316346.2,15820,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469562,4401.00
01/10/2016 18:45,2,0.000,ALERT,211.03,298.77,59.991,1452469504,"274151322000054","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,583264.3,583264.3,4970,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469563,4402.00
01/10/2016 18:45,2,0.000,ALERT,212.16,299.97,59.986,1452469504,"201051344000867","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,305018.1,305018.1,11165,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469565,4403.00
01/10/2016 18:45,2,0.000,ALERT,210.57,297.87,59.954,1452469504,"201051344001093","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,314798.0,314798.0,15825,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469567,4404.00
01/10/2016 18:45,2,0.000,ALERT,211.48,300.27,59.991,1452469504,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,318370.0,318370.0,11125,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469569,4405.00
01/10/2016 18:45,2,0.000,ALERT,211.93,299.37,59.991,1452469504,"201051344000648","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,311982.0,311982.0,11156,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469571,4406.00
01/10/2016 18:45,2,0.000,ALERT,211.93,300.87,59.996,1452469504,"201051344000569","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,319958.5,319958.5,11110,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469572,4407.00
01/10/2016 18:45,2,0.000,ALERT,211.70,300.27,60.039,1452469504,"201051344000983","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,314876.2,314876.2,11145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469574,4408.00
01/10/2016 18:45,2,0.000,ALERT,211.93,300.27,59.991,1452469504,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,309923.0,309923.0,11198,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469576,4409.00
01/10/2016 18:45,2,0.000,ALERT,212.38,301.17,59.991,1452469504,"201051344000576","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,312982.6,312982.6,11126,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469578,4410.00
01/10/2016 18:45,2,0.000,ALERT,211.03,296.96,59.986,1452469504,"274151322000087","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,558380.1,558380.1,5001,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452469580,4411.00
01/10/2016 19:00,2,0.000,ALERT,211.93,299.97,59.954,1452470403,"201051344000645","219011344069620",0.00,-9.00,0,286.74,302.37,0.0,0.0,0.000,313262.7,313262.7,11137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470405,4412.00
01/10/2016 19:00,2,0.000,ALERT,211.03,297.87,59.996,1452470403,"274151322000085","219011344069620",0.00,-9.00,0,284.64,300.87,0.0,0.0,0.000,585913.4,585913.4,4989,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470407,4413.00
01/10/2016 19:00,2,0.000,ALERT,212.38,299.67,59.996,1452470403,"201051344000633","219011344069620",0.00,-11.00,0,284.94,302.07,0.0,0.0,0.000,305751.7,305751.7,11197,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470409,4414.00
01/10/2016 19:00,2,0.000,ALERT,211.70,299.67,59.996,1452470403,"201051344000469","219011344069620",0.00,-11.50,0,285.54,302.37,0.0,0.0,0.000,307172.5,307172.5,11171,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470410,4415.00
01/10/2016 19:00,2,0.000,ALERT,210.57,297.87,59.959,1452470403,"201051344000646","219011344069620",0.00,-11.00,0,284.04,299.37,0.0,0.0,0.000,311525.1,311525.1,15821,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470412,4416.00
01/10/2016 19:00,2,0.000,ALERT,210.57,298.17,60.002,1452470403,"274151322000052","219011344069620",0.00,-11.00,0,284.34,301.47,0.0,0.0,0.000,593712.6,593712.6,5011,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470414,4417.00
01/10/2016 19:00,2,0.000,ALERT,210.80,298.17,59.996,1452470403,"201051344000585","219011344069620",0.00,-10.00,0,284.04,299.67,0.0,0.0,0.000,316439.0,316439.0,15814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470416,4418.00
