ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 19:00,2,0.000,ALERT,210.80,298.47,60.002,1452470403,"201051344001230","219011344069620",0.00,-10.00,0,284.94,299.97,0.0,0.0,0.000,314652.6,314652.6,15864,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470417,4419.00
01/10/2016 19:00,2,0.000,ALERT,211.25,299.07,59.996,1452470403,"201051344000582","219011344069620",0.00,-11.50,0,285.24,300.27,0.0,0.0,0.000,309614.4,309614.4,15808,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470419,4420.00
01/10/2016 19:00,2,0.000,ALERT,210.35,297.87,60.002,1452470403,"201051344000955","219011344069620",0.00,-10.00,0,284.34,299.67,0.0,0.0,0.000,318956.5,318956.5,15791,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470421,4421.00
01/10/2016 19:00,2,0.000,ALERT,210.57,296.96,60.023,1452470403,"274151322000094","219011344069620",0.00,-11.50,0,284.34,300.27,0.0,0.0,0.000,477714.8,477714.8,5270,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470423,4422.00
01/10/2016 19:00,2,0.000,ALERT,211.25,299.97,60.002,1452470403,"201051344000579","219011344069620",0.00,-10.00,0,287.05,303.28,0.0,0.0,0.000,320353.4,320353.4,11175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470425,4423.00
01/10/2016 19:00,2,0.000,ALERT,210.57,298.47,60.007,1452470403,"201051344000890","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,317091.8,317091.8,15872,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470427,4424.00
01/10/2016 19:00,2,0.000,ALERT,210.80,298.17,60.007,1452470403,"201051344000438","219011344069620",0.00,-11.00,0,284.64,299.97,0.0,0.0,0.000,318887.9,318887.9,15822,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470428,4425.00
01/10/2016 19:00,2,0.000,ALERT,211.03,297.57,60.002,1452470403,"201051344000417","219011344069620",0.00,-11.00,0,284.04,299.07,0.0,0.0,0.000,312953.0,312953.0,15888,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470430,4426.00
01/10/2016 19:00,2,0.000,ALERT,211.03,298.47,59.991,1452470403,"274151322000083","219011344069620",0.00,-11.00,0,284.94,301.77,0.0,0.0,0.000,588023.1,588023.1,5041,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470432,4427.00
01/10/2016 19:00,2,0.000,ALERT,211.48,297.26,59.991,1452470403,"274151322000076","219011344069620",0.00,-10.00,0,284.94,301.17,0.0,0.0,0.000,624642.4,624642.4,5024,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470434,4428.00
01/10/2016 19:00,2,0.000,ALERT,211.48,300.27,59.996,1452470403,"201051344000868","219011344069620",0.00,-11.00,0,287.35,303.28,0.0,0.0,0.000,304681.5,304681.5,11134,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470436,4429.00
01/10/2016 19:00,2,0.000,ALERT,210.80,298.47,60.007,1452470403,"274151322000095","219011344069620",0.00,-11.50,0,285.84,302.37,0.0,0.0,0.000,617329.5,617329.5,5051,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470438,4430.00
01/10/2016 19:00,2,0.000,ALERT,211.25,299.37,60.012,1452470403,"201051344000988","219011344069620",0.00,-10.00,0,284.04,302.07,0.0,0.0,0.000,304672.5,304672.5,11175,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470439,4431.00
01/10/2016 19:00,2,0.000,ALERT,210.57,297.26,60.002,1452470403,"201051344001025","219011344069620",0.00,-11.50,0,284.04,300.27,0.0,0.0,0.000,317029.1,317029.1,15800,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470441,4432.00
01/10/2016 19:00,2,0.000,ALERT,211.48,299.67,60.007,1452470403,"201051344000458","219011344069620",0.00,-8.00,0,286.44,303.28,0.0,0.0,0.000,314740.2,314740.2,11183,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470443,4433.00
01/10/2016 19:00,2,0.000,ALERT,211.93,299.07,60.039,1452470403,"201051344000853","219011344069620",0.00,-11.00,0,286.44,302.37,0.0,0.0,0.000,312046.9,312046.9,11161,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470445,4434.00
01/10/2016 19:00,2,0.000,ALERT,211.25,298.17,60.007,1452470403,"201051344000685","219011344069620",0.00,-10.00,0,284.34,299.37,0.0,0.0,0.000,318308.5,318308.5,15849,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470447,4435.00
01/10/2016 19:00,2,0.000,ALERT,211.03,297.87,60.007,1452470403,"201051344000917","219011344069620",0.00,-8.50,0,283.14,299.07,0.0,0.0,0.000,316026.7,316026.7,15851,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470448,4436.00
01/10/2016 19:00,2,0.000,ALERT,211.25,298.47,59.996,1452470403,"201051344001145","219011344069620",0.00,-11.00,0,285.24,300.27,0.0,0.0,0.000,319249.3,319249.3,15855,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470450,4437.00
01/10/2016 19:00,2,0.000,ALERT,211.03,297.57,59.975,1452470403,"201051344000651","219011344069620",0.00,-12.00,0,284.04,299.07,0.0,0.0,0.000,313394.9,313394.9,15827,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470452,4438.00
01/10/2016 19:00,2,0.000,ALERT,210.35,297.57,59.991,1452470403,"274151322000088","219011344069620",0.00,-8.50,0,284.34,300.57,0.0,0.0,0.000,570912.4,570912.4,4960,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470454,4439.00
01/10/2016 19:00,2,0.000,ALERT,211.48,296.96,59.991,1452470403,"274151322000068","219011344069620",0.00,-9.00,0,284.04,300.27,0.0,0.0,0.000,478002.6,478002.6,5261,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470455,4440.00
01/10/2016 19:00,2,0.000,ALERT,210.35,297.87,60.039,1452470403,"201051344001135","219011344069620",0.00,-10.00,0,284.94,299.97,0.0,0.0,0.000,309875.9,309875.9,15807,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470457,4441.00
01/10/2016 19:00,2,0.000,ALERT,211.03,299.67,59.996,1452470403,"201051344000594","219011344069620",0.00,-11.00,0,286.14,302.37,0.0,0.0,0.000,315771.9,315771.9,11184,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470459,4442.00
01/10/2016 19:00,2,0.000,ALERT,210.80,297.57,59.996,1452470403,"201051344001203","219011344069620",0.00,-11.50,0,284.64,301.17,0.0,0.0,0.000,316346.2,316346.2,15822,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470461,4443.00
01/10/2016 19:00,2,0.000,ALERT,210.80,298.17,59.986,1452470403,"274151322000054","219011344069620",0.00,-9.00,0,284.64,301.47,0.0,0.0,0.000,583264.3,583264.3,4972,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470463,4444.00
01/10/2016 19:00,2,0.000,ALERT,211.48,298.77,59.996,1452470403,"201051344000867","219011344069620",0.00,-9.00,0,285.84,302.68,0.0,0.0,0.000,305018.1,305018.1,11167,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470464,4445.00
01/10/2016 19:00,2,0.000,ALERT,210.80,297.87,59.991,1452470403,"201051344001093","219011344069620",0.00,-8.50,0,284.04,299.67,0.0,0.0,0.000,314798.0,314798.0,15827,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470466,4446.00
01/10/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1452470403,"201051344000900","219011344069620",0.00,-11.00,0,285.84,302.07,0.0,0.0,0.000,318370.0,318370.0,11127,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470468,4447.00
01/10/2016 19:00,2,0.000,ALERT,211.48,298.77,59.991,1452470403,"201051344000648","219011344069620",0.00,-11.50,0,285.84,302.37,0.0,0.0,0.000,311982.0,311982.0,11158,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470470,4448.00
01/10/2016 19:00,2,0.000,ALERT,211.48,299.67,59.981,1452470403,"201051344000569","219011344069620",0.00,-10.00,0,287.05,303.28,0.0,0.0,0.000,319958.5,319958.5,11112,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470472,4449.00
01/10/2016 19:00,2,0.000,ALERT,211.25,299.37,59.991,1452470403,"201051344000983","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,314876.2,314876.2,11147,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452470474,4450.00
01/10/2016 19:00,2,0.000,ALERT,211.48,299.07,60.023,1452470403,"201051344001158","219011344069620",0.00,-12.00,0,286.14,302.07,0.0,0.0,0.000,309923.0,309923.0,11200,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470475,4451.00
01/10/2016 19:00,2,0.000,ALERT,211.93,299.67,59.944,1452470403,"201051344000576","219011344069620",0.00,-11.00,0,286.74,302.68,0.0,0.0,0.000,312982.6,312982.6,11128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470477,4452.00
01/10/2016 19:00,2,0.000,ALERT,210.80,296.36,59.981,1452470403,"274151322000087","219011344069620",0.00,-8.50,0,283.44,300.27,0.0,0.0,0.000,558380.1,558380.1,5003,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452470479,4453.00
01/10/2016 19:15,2,0.000,ALERT,211.93,299.67,59.970,1452471303,"201051344000645","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,313262.7,313262.7,11139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471305,4454.00
01/10/2016 19:15,2,0.000,ALERT,210.80,296.96,59.970,1452471303,"274151322000085","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,585913.4,585913.4,4991,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471307,4455.00
01/10/2016 19:15,2,0.000,ALERT,212.16,299.37,59.970,1452471303,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,305751.7,305751.7,11199,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471309,4456.00
01/10/2016 19:15,2,0.000,ALERT,211.48,299.67,59.981,1452471303,"201051344000469","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,307172.5,307172.5,11173,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471311,4457.00
01/10/2016 19:15,2,0.000,ALERT,210.12,297.57,60.002,1452471303,"201051344000646","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,311525.1,311525.1,15823,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471313,4458.00
01/10/2016 19:15,2,0.000,ALERT,210.35,297.87,59.965,1452471303,"274151322000052","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,593712.6,593712.6,5013,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471314,4459.00
01/10/2016 19:15,2,0.000,ALERT,210.57,297.87,59.975,1452471303,"201051344000585","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,316439.0,316439.0,15816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471316,4460.00
01/10/2016 19:15,2,0.000,ALERT,210.57,298.17,59.970,1452471303,"201051344001230","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,314652.6,314652.6,15866,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471318,4461.00
01/10/2016 19:15,2,0.000,ALERT,211.03,298.77,60.012,1452471303,"201051344000582","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,309614.4,309614.4,15810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471320,4462.00
01/10/2016 19:15,2,0.000,ALERT,210.12,297.87,60.002,1452471303,"201051344000955","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,318956.5,318956.5,15793,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471322,4463.00
01/10/2016 19:15,2,0.000,ALERT,210.80,296.66,59.938,1452471303,"274151322000094","219011344069620",0.00,-11.50,0,295.46,298.47,0.0,0.0,0.000,477714.8,477714.8,5272,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471323,4464.00
01/10/2016 19:15,2,0.000,ALERT,211.48,300.27,59.981,1452471303,"201051344000579","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,320353.4,320353.4,11177,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471325,4465.00
01/10/2016 19:15,2,0.000,ALERT,210.35,298.17,60.028,1452471303,"201051344000890","219011344069620",0.00,-9.00,0,296.36,303.88,0.0,0.0,0.000,317091.8,317091.8,15874,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471327,4466.00
01/10/2016 19:15,2,0.000,ALERT,210.57,297.57,59.970,1452471303,"201051344000438","219011344069620",0.00,-11.50,0,296.36,302.98,0.0,0.0,0.000,318887.9,318887.9,15824,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471329,4467.00
01/10/2016 19:15,2,0.000,ALERT,210.80,297.26,59.970,1452471303,"201051344000417","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,312953.0,312953.0,15890,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471331,4468.00
01/10/2016 19:15,2,0.000,ALERT,211.03,297.57,59.970,1452471303,"274151322000083","219011344069620",0.00,-10.00,0,296.36,299.37,0.0,0.0,0.000,588023.1,588023.1,5043,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471333,4469.00
01/10/2016 19:15,2,0.000,ALERT,211.25,297.57,60.002,1452471303,"274151322000076","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,624642.4,624642.4,5026,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471335,4470.00
01/10/2016 19:15,2,0.000,ALERT,211.25,300.27,59.970,1452471303,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,304681.5,304681.5,11136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471337,4471.00
01/10/2016 19:15,2,0.000,ALERT,210.80,298.17,59.970,1452471303,"274151322000095","219011344069620",0.00,-11.50,0,296.96,299.97,0.0,0.0,0.000,617329.5,617329.5,5053,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471338,4472.00
01/10/2016 19:15,2,0.000,ALERT,211.03,299.37,59.975,1452471303,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,304672.5,304672.5,11177,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471340,4473.00
01/10/2016 19:15,2,0.000,ALERT,210.35,296.96,59.970,1452471303,"201051344001025","219011344069620",0.00,-11.50,0,295.46,302.98,0.0,0.0,0.000,317029.1,317029.1,15802,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471342,4474.00
01/10/2016 19:15,2,0.000,ALERT,211.25,299.97,59.981,1452471303,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,314740.2,314740.2,11185,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471344,4475.00
01/10/2016 19:15,2,0.000,ALERT,211.93,299.37,59.981,1452471303,"201051344000853","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,312046.9,312046.9,11163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471346,4476.00
01/10/2016 19:15,2,0.000,ALERT,210.80,297.87,59.970,1452471303,"201051344000685","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,318308.5,318308.5,15851,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471347,4477.00
01/10/2016 19:15,2,0.000,ALERT,210.80,297.26,59.991,1452471303,"201051344000917","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,316026.7,316026.7,15853,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471349,4478.00
01/10/2016 19:15,2,0.000,ALERT,210.80,297.87,59.975,1452471303,"201051344001145","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,319249.3,319249.3,15857,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471351,4479.00
01/10/2016 19:15,2,0.000,ALERT,210.57,296.96,59.975,1452471303,"201051344000651","219011344069620",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,313394.9,313394.9,15829,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471353,4480.00
01/10/2016 19:15,2,0.000,ALERT,210.35,296.66,59.970,1452471303,"274151322000088","219011344069620",0.00,-8.50,0,295.16,298.47,0.0,0.0,0.000,570912.4,570912.4,4962,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471354,4481.00
01/10/2016 19:15,2,0.000,ALERT,211.48,296.96,60.028,1452471303,"274151322000068","219011344069620",0.00,-9.00,0,295.16,297.87,0.0,0.0,0.000,478002.6,478002.6,5263,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471356,4482.00
01/10/2016 19:15,2,0.000,ALERT,210.35,297.87,59.970,1452471303,"201051344001135","219011344069620",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,309875.9,309875.9,15809,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471358,4483.00
01/10/2016 19:15,2,0.000,ALERT,211.03,300.27,60.002,1452471303,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,315771.9,315771.9,11186,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471360,4484.00
01/10/2016 19:15,2,0.000,ALERT,210.57,297.26,59.991,1452471303,"201051344001203","219011344069620",0.00,-11.00,0,295.76,303.88,0.0,0.0,0.000,316346.2,316346.2,15824,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471362,4485.00
01/10/2016 19:15,2,0.000,ALERT,210.57,297.57,59.981,1452471303,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,583264.3,583264.3,4974,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471363,4486.00
01/10/2016 19:15,2,0.000,ALERT,211.70,299.97,59.986,1452471303,"201051344000867","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,305018.1,305018.1,11169,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471365,4487.00
01/10/2016 19:15,2,0.000,ALERT,210.57,297.57,59.996,1452471303,"201051344001093","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,314798.0,314798.0,15829,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471367,4488.00
01/10/2016 19:15,2,0.000,ALERT,211.25,299.97,59.986,1452471303,"201051344000900","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,318370.0,318370.0,11129,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471369,4489.00
01/10/2016 19:15,2,0.000,ALERT,211.70,299.07,59.986,1452471303,"201051344000648","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,311982.0,311982.0,11160,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471371,4490.00
01/10/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1452471303,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319958.5,319958.5,11114,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471373,4491.00
01/10/2016 19:15,2,0.000,ALERT,211.48,299.67,59.991,1452471303,"201051344000983","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,314876.2,314876.2,11149,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471374,4492.00
01/10/2016 19:15,2,0.000,ALERT,211.70,299.97,59.996,1452471303,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,309923.0,309923.0,11202,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452471376,4493.00
01/10/2016 19:15,2,0.000,ALERT,211.93,300.57,60.039,1452471303,"201051344000576","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,312982.6,312982.6,11130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471378,4494.00
01/10/2016 19:15,2,0.000,ALERT,210.80,296.36,59.944,1452471303,"274151322000087","219011344069620",0.00,-8.00,0,294.56,297.87,0.0,0.0,0.000,558380.1,558380.1,5005,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452471380,4495.00
01/10/2016 19:30,2,0.000,ALERT,212.38,300.27,59.954,1452472203,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,313262.7,313262.7,11141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472205,4496.00
01/10/2016 19:30,2,0.000,ALERT,211.48,298.77,59.944,1452472203,"274151322000085","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,585913.4,585913.4,4993,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472207,4497.00
01/10/2016 19:30,2,0.000,ALERT,212.61,299.97,59.954,1452472203,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,305751.7,305751.7,11201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472209,4498.00
01/10/2016 19:30,2,0.000,ALERT,211.93,299.97,59.959,1452472203,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,307172.5,307172.5,11175,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472211,4499.00
01/10/2016 19:30,2,0.000,ALERT,210.80,298.17,59.986,1452472203,"201051344000646","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,311525.1,311525.1,15825,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472212,4500.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.47,59.938,1452472203,"274151322000052","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,593712.6,593712.6,5015,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472214,4501.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.47,59.965,1452472203,"201051344000585","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,316439.0,316439.0,15818,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452472216,4502.00
01/10/2016 19:30,2,0.000,ALERT,210.80,298.47,59.965,1452472203,"201051344001230","219011344069620",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,314652.6,314652.6,15868,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472218,4503.00
01/10/2016 19:30,2,0.000,ALERT,211.25,298.77,59.954,1452472203,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,309614.4,309614.4,15812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472220,4504.00
01/10/2016 19:30,2,0.000,ALERT,210.35,297.87,59.959,1452472203,"201051344000955","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,318956.5,318956.5,15795,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452472222,4505.00
01/10/2016 19:30,2,0.000,ALERT,211.25,297.87,59.949,1452472203,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5274,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472224,4506.00
01/10/2016 19:30,2,0.000,ALERT,211.93,300.87,59.954,1452472203,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,320353.4,320353.4,11179,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472226,4507.00
01/10/2016 19:30,2,0.000,ALERT,210.80,298.47,59.986,1452472203,"201051344000890","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,317091.8,317091.8,15876,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452472227,4508.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.17,59.959,1452472203,"201051344000438","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,318887.9,318887.9,15826,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472229,4509.00
01/10/2016 19:30,2,0.000,ALERT,211.03,297.57,59.959,1452472203,"201051344000417","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,312953.0,312953.0,15892,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472231,4510.00
01/10/2016 19:30,2,0.000,ALERT,211.25,298.77,59.954,1452472203,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,588023.1,588023.1,5045,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472233,4511.00
01/10/2016 19:30,2,0.000,ALERT,211.93,298.17,59.959,1452472203,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,624642.4,624642.4,5028,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472235,4512.00
01/10/2016 19:30,2,0.000,ALERT,211.70,300.87,59.959,1452472203,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,304681.5,304681.5,11138,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472236,4513.00
01/10/2016 19:30,2,0.000,ALERT,211.25,299.37,59.954,1452472203,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,617329.5,617329.5,5055,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472238,4514.00
01/10/2016 19:30,2,0.000,ALERT,211.48,299.67,59.970,1452472203,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,304672.5,304672.5,11179,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472240,4515.00
01/10/2016 19:30,2,0.000,ALERT,210.80,297.57,59.965,1452472203,"201051344001025","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,317029.1,317029.1,15804,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472242,4516.00
01/10/2016 19:30,2,0.000,ALERT,211.48,300.27,59.954,1452472203,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,314740.2,314740.2,11187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472244,4517.00
01/10/2016 19:30,2,0.000,ALERT,212.16,299.97,60.007,1452472203,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,312046.9,312046.9,11165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472245,4518.00
01/10/2016 19:30,2,0.000,ALERT,211.25,298.47,59.970,1452472203,"201051344000685","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,318308.5,318308.5,15853,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472247,4519.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.17,59.970,1452472203,"201051344000917","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,316026.7,316026.7,15855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472249,4520.00
01/10/2016 19:30,2,0.000,ALERT,211.25,298.77,59.949,1452472203,"201051344001145","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,319249.3,319249.3,15859,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472251,4521.00
01/10/2016 19:30,2,0.000,ALERT,211.03,297.87,59.970,1452472203,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,313394.9,313394.9,15831,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472253,4522.00
01/10/2016 19:30,2,0.000,ALERT,210.57,297.57,59.965,1452472203,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,570912.4,570912.4,4964,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472254,4523.00
01/10/2016 19:30,2,0.000,ALERT,211.93,297.87,59.981,1452472203,"274151322000068","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,478002.6,478002.6,5265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472256,4524.00
01/10/2016 19:30,2,0.000,ALERT,210.57,298.47,59.949,1452472203,"201051344001135","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,309875.9,309875.9,15811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472258,4525.00
01/10/2016 19:30,2,0.000,ALERT,211.48,300.57,59.959,1452472203,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,315771.9,315771.9,11188,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472260,4526.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.17,59.996,1452472203,"201051344001203","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,316346.2,316346.2,15826,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472262,4527.00
01/10/2016 19:30,2,0.000,ALERT,211.03,298.47,59.959,1452472203,"274151322000054","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,583264.3,583264.3,4976,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472263,4528.00
01/10/2016 19:30,2,0.000,ALERT,212.16,299.67,59.944,1452472203,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,305018.1,305018.1,11171,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452472265,4529.00
01/10/2016 19:30,2,0.000,ALERT,210.80,298.17,60.018,1452472203,"201051344001093","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,314798.0,314798.0,15831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452472267,4530.00
01/10/2016 19:30,2,0.000,ALERT,211.70,299.97,59.959,1452472203,"201051344000900","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318370.0,318370.0,11131,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472269,4531.00
01/10/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1452472203,"201051344000648","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,311982.0,311982.0,11162,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472271,4532.00
01/10/2016 19:30,2,0.000,ALERT,211.93,300.87,59.959,1452472203,"201051344000569","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319958.5,319958.5,11116,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472272,4533.00
01/10/2016 19:30,2,0.000,ALERT,211.70,300.27,59.965,1452472203,"201051344000983","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314876.2,314876.2,11151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472274,4534.00
01/10/2016 19:30,2,0.000,ALERT,211.93,300.27,59.970,1452472203,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309923.0,309923.0,11204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472276,4535.00
01/10/2016 19:30,2,0.000,ALERT,212.38,300.57,59.970,1452472203,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,312982.6,312982.6,11132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472278,4536.00
01/10/2016 19:30,2,0.000,ALERT,211.03,297.26,59.959,1452472203,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,558380.1,558380.1,5007,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452472280,4537.00
01/10/2016 19:45,2,0.000,ALERT,212.38,300.57,59.996,1452473103,"201051344000645","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,313262.7,313262.7,11143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473105,4538.00
01/10/2016 19:45,2,0.000,ALERT,211.25,298.47,59.986,1452473103,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,585913.4,585913.4,4995,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473107,4539.00
01/10/2016 19:45,2,0.000,ALERT,212.83,300.57,59.986,1452473103,"201051344000633","219011344069620",0.00,-11.00,0,295.16,301.77,0.0,0.0,0.000,305751.7,305751.7,11203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473108,4540.00
01/10/2016 19:45,2,0.000,ALERT,212.16,300.57,59.986,1452473103,"201051344000469","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,307172.5,307172.5,11177,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473110,4541.00
01/10/2016 19:45,2,0.000,ALERT,211.03,299.07,59.986,1452473103,"201051344000646","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,311525.1,311525.1,15827,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473112,4542.00
01/10/2016 19:45,2,0.000,ALERT,211.03,297.87,59.975,1452473103,"274151322000052","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,593712.6,593712.6,5017,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473114,4543.00
01/10/2016 19:45,2,0.000,ALERT,211.25,299.07,59.949,1452473103,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,316439.0,316439.0,15820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473116,4544.00
01/10/2016 19:45,2,0.000,ALERT,211.25,299.37,59.981,1452473103,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,314652.6,314652.6,15870,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473118,4545.00
01/10/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1452473103,"201051344000582","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,309614.4,309614.4,15814,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473120,4546.00
01/10/2016 19:45,2,0.000,ALERT,210.80,298.77,59.975,1452473103,"201051344000955","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,318956.5,318956.5,15797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473121,4547.00
01/10/2016 19:45,2,0.000,ALERT,211.25,297.87,59.959,1452473103,"274151322000094","219011344069620",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,477714.8,477714.8,5276,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473123,4548.00
01/10/2016 19:45,2,0.000,ALERT,211.93,300.87,59.949,1452473103,"201051344000579","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,320353.4,320353.4,11181,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473125,4549.00
01/10/2016 19:45,2,0.000,ALERT,211.03,299.37,60.002,1452473103,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,317091.8,317091.8,15878,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473127,4550.00
01/10/2016 19:45,2,0.000,ALERT,211.25,298.77,59.959,1452473103,"201051344000438","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,318887.9,318887.9,15828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473129,4551.00
01/10/2016 19:45,2,0.000,ALERT,211.48,298.17,59.970,1452473103,"201051344000417","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,312953.0,312953.0,15894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473131,4552.00
01/10/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1452473103,"274151322000083","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,588023.1,588023.1,5047,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473133,4553.00
01/10/2016 19:45,2,0.000,ALERT,211.93,298.47,59.959,1452473103,"274151322000076","219011344069620",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,624642.4,624642.4,5030,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473134,4554.00
01/10/2016 19:45,2,0.000,ALERT,212.16,301.47,59.975,1452473103,"201051344000868","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,304681.5,304681.5,11140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473136,4555.00
01/10/2016 19:45,2,0.000,ALERT,211.25,299.37,59.944,1452473103,"274151322000095","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,617329.5,617329.5,5057,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473138,4556.00
01/10/2016 19:45,2,0.000,ALERT,211.70,300.27,59.965,1452473103,"201051344000988","219011344069620",0.00,-10.00,0,294.26,301.47,0.0,0.0,0.000,304672.5,304672.5,11181,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473140,4557.00
01/10/2016 19:45,2,0.000,ALERT,211.03,298.47,59.991,1452473103,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,317029.1,317029.1,15806,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473142,4558.00
01/10/2016 19:45,2,0.000,ALERT,211.93,300.87,59.975,1452473103,"201051344000458","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,314740.2,314740.2,11189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473143,4559.00
01/10/2016 19:45,2,0.000,ALERT,212.38,300.27,59.954,1452473103,"201051344000853","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,312046.9,312046.9,11167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473145,4560.00
01/10/2016 19:45,2,0.000,ALERT,211.70,299.07,59.954,1452473103,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318308.5,318308.5,15855,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473147,4561.00
01/10/2016 19:45,2,0.000,ALERT,211.70,298.77,59.954,1452473103,"201051344000917","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,316026.7,316026.7,15857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473149,4562.00
01/10/2016 19:45,2,0.000,ALERT,211.70,299.37,59.959,1452473103,"201051344001145","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,319249.3,319249.3,15861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473151,4563.00
01/10/2016 19:45,2,0.000,ALERT,211.48,298.47,59.986,1452473103,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,313394.9,313394.9,15833,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473152,4564.00
