ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 19:45,2,0.000,ALERT,210.80,298.17,59.981,1452473103,"274151322000088","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,570912.4,570912.4,4966,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473154,4565.00
01/10/2016 19:45,2,0.000,ALERT,211.70,297.26,59.959,1452473103,"274151322000068","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,478002.6,478002.6,5267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473156,4566.00
01/10/2016 19:45,2,0.000,ALERT,211.03,299.37,59.965,1452473103,"201051344001135","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,309875.9,309875.9,15813,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473158,4567.00
01/10/2016 19:45,2,0.000,ALERT,211.70,301.17,59.954,1452473103,"201051344000594","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,315771.9,315771.9,11190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473160,4568.00
01/10/2016 19:45,2,0.000,ALERT,211.48,298.77,59.981,1452473103,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,316346.2,316346.2,15828,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473161,4569.00
01/10/2016 19:45,2,0.000,ALERT,211.25,298.17,59.959,1452473103,"274151322000054","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,583264.3,583264.3,4978,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473163,4570.00
01/10/2016 19:45,2,0.000,ALERT,212.38,300.27,59.954,1452473103,"201051344000867","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,305018.1,305018.1,11173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473165,4571.00
01/10/2016 19:45,2,0.000,ALERT,211.25,299.07,59.959,1452473103,"201051344001093","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,314798.0,314798.0,15833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473167,4572.00
01/10/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1452473103,"201051344000900","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,318370.0,318370.0,11133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473169,4573.00
01/10/2016 19:45,2,0.000,ALERT,212.16,299.67,59.949,1452473103,"201051344000648","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,311982.0,311982.0,11164,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473170,4574.00
01/10/2016 19:45,2,0.000,ALERT,212.16,301.17,59.959,1452473103,"201051344000569","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,319958.5,319958.5,11118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473172,4575.00
01/10/2016 19:45,2,0.000,ALERT,211.93,300.87,59.959,1452473103,"201051344000983","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,314876.2,314876.2,11153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473174,4576.00
01/10/2016 19:45,2,0.000,ALERT,212.16,300.57,59.981,1452473103,"201051344001158","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,309923.0,309923.0,11206,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452473176,4577.00
01/10/2016 19:45,2,0.000,ALERT,212.38,300.87,59.970,1452473103,"201051344000576","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,312982.6,312982.6,11134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473178,4578.00
01/10/2016 19:45,2,0.000,ALERT,211.25,297.26,59.954,1452473103,"274151322000087","219011344069620",0.00,-8.00,0,293.66,299.07,0.0,0.0,0.000,558380.1,558380.1,5009,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452473180,4579.00
01/10/2016 20:00,2,0.000,ALERT,212.38,300.57,60.028,1452474004,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,313262.7,313262.7,11145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474006,4580.00
01/10/2016 20:00,2,0.000,ALERT,211.25,298.17,59.986,1452474004,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,585913.4,585913.4,4997,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474008,4581.00
01/10/2016 20:00,2,0.000,ALERT,212.38,300.27,59.996,1452474004,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,305751.7,305751.7,11205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474009,4582.00
01/10/2016 20:00,2,0.000,ALERT,212.16,300.87,59.991,1452474004,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,307172.5,307172.5,11179,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474011,4583.00
01/10/2016 20:00,2,0.000,ALERT,210.57,298.47,59.986,1452474004,"201051344000646","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,311525.1,311525.1,15829,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474013,4584.00
01/10/2016 20:00,2,0.000,ALERT,210.80,298.47,59.991,1452474004,"274151322000052","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,593712.6,593712.6,5019,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474015,4585.00
01/10/2016 20:00,2,0.000,ALERT,211.03,298.77,59.981,1452474004,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,316439.0,316439.0,15822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474017,4586.00
01/10/2016 20:00,2,0.000,ALERT,210.57,298.47,59.986,1452474004,"201051344001230","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,314652.6,314652.6,15872,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474019,4587.00
01/10/2016 20:00,2,0.000,ALERT,211.25,299.37,59.986,1452474004,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,309614.4,309614.4,15816,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474020,4588.00
01/10/2016 20:00,2,0.000,ALERT,210.57,298.77,59.970,1452474004,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,318956.5,318956.5,15799,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474022,4589.00
01/10/2016 20:00,2,0.000,ALERT,211.25,297.26,59.991,1452474004,"274151322000094","219011344069620",0.00,-11.50,0,296.36,299.37,0.0,0.0,0.000,477714.8,477714.8,5278,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474024,4590.00
01/10/2016 20:00,2,0.000,ALERT,211.93,301.17,59.938,1452474004,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,320353.4,320353.4,11183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474026,4591.00
01/10/2016 20:00,2,0.000,ALERT,210.80,299.07,59.986,1452474004,"201051344000890","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,317091.8,317091.8,15880,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474027,4592.00
01/10/2016 20:00,2,0.000,ALERT,210.80,298.17,59.970,1452474004,"201051344000438","219011344069620",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,318887.9,318887.9,15830,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474029,4593.00
01/10/2016 20:00,2,0.000,ALERT,211.03,297.87,59.975,1452474004,"201051344000417","219011344069620",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,312953.0,312953.0,15896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474031,4594.00
01/10/2016 20:00,2,0.000,ALERT,211.25,298.47,59.970,1452474004,"274151322000083","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,588023.1,588023.1,5049,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474033,4595.00
01/10/2016 20:00,2,0.000,ALERT,211.70,298.77,59.970,1452474004,"274151322000076","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,624642.4,624642.4,5032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474035,4596.00
01/10/2016 20:00,2,0.000,ALERT,211.70,301.17,59.928,1452474004,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,304681.5,304681.5,11142,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474037,4597.00
01/10/2016 20:00,2,0.000,ALERT,211.25,299.67,59.970,1452474004,"274151322000095","219011344069620",0.00,-11.50,0,298.17,301.17,0.0,0.0,0.000,617329.5,617329.5,5059,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474039,4598.00
01/10/2016 20:00,2,0.000,ALERT,211.48,300.27,60.023,1452474004,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,304672.5,304672.5,11183,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474041,4599.00
01/10/2016 20:00,2,0.000,ALERT,210.57,297.57,59.970,1452474004,"201051344001025","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,317029.1,317029.1,15808,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474043,4600.00
01/10/2016 20:00,2,0.000,ALERT,211.70,300.57,59.965,1452474004,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,314740.2,314740.2,11191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474044,4601.00
01/10/2016 20:00,2,0.000,ALERT,212.38,300.57,59.922,1452474004,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312046.9,312046.9,11169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474046,4602.00
01/10/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1452474004,"201051344000685","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,318308.5,318308.5,15857,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474048,4603.00
01/10/2016 20:00,2,0.000,ALERT,211.03,297.87,59.975,1452474004,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,316026.7,316026.7,15859,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474050,4604.00
01/10/2016 20:00,2,0.000,ALERT,211.25,298.77,59.949,1452474004,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,319249.3,319249.3,15863,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474051,4605.00
01/10/2016 20:00,2,0.000,ALERT,210.80,297.87,59.970,1452474004,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,313394.9,313394.9,15835,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474053,4606.00
01/10/2016 20:00,2,0.000,ALERT,210.80,298.17,59.970,1452474004,"274151322000088","219011344069620",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,570912.4,570912.4,4968,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474055,4607.00
01/10/2016 20:00,2,0.000,ALERT,211.93,296.96,59.986,1452474004,"274151322000068","219011344069620",0.00,-9.00,0,296.36,299.37,0.0,0.0,0.000,478002.6,478002.6,5269,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474057,4608.00
01/10/2016 20:00,2,0.000,ALERT,210.57,298.47,59.965,1452474004,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,309875.9,309875.9,15815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474059,4609.00
01/10/2016 20:00,2,0.000,ALERT,211.25,300.87,59.965,1452474004,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,315771.9,315771.9,11192,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474060,4610.00
01/10/2016 20:00,2,0.000,ALERT,211.03,297.87,59.965,1452474004,"201051344001203","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,316346.2,316346.2,15830,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474062,4611.00
01/10/2016 20:00,2,0.000,ALERT,211.03,298.17,59.944,1452474004,"274151322000054","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,583264.3,583264.3,4980,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474064,4612.00
01/10/2016 20:00,2,0.000,ALERT,212.16,299.67,59.975,1452474004,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,305018.1,305018.1,11175,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474066,4613.00
01/10/2016 20:00,2,0.000,ALERT,210.80,298.47,59.954,1452474004,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,314798.0,314798.0,15835,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474068,4614.00
01/10/2016 20:00,2,0.000,ALERT,211.48,299.97,59.954,1452474004,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318370.0,318370.0,11135,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474069,4615.00
01/10/2016 20:00,2,0.000,ALERT,211.93,299.37,59.959,1452474004,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,311982.0,311982.0,11166,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474071,4616.00
01/10/2016 20:00,2,0.000,ALERT,211.70,300.57,59.991,1452474004,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319958.5,319958.5,11120,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474073,4617.00
01/10/2016 20:00,2,0.000,ALERT,211.70,300.57,59.981,1452474004,"201051344000983","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314876.2,314876.2,11155,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474075,4618.00
01/10/2016 20:00,2,0.000,ALERT,211.93,300.27,59.965,1452474004,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309923.0,309923.0,11208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474077,4619.00
01/10/2016 20:00,2,0.000,ALERT,212.16,300.57,59.959,1452474004,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,312982.6,312982.6,11136,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474079,4620.00
01/10/2016 20:00,2,0.000,ALERT,211.25,296.96,59.959,1452474004,"274151322000087","219011344069620",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,558380.1,558380.1,5011,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474080,4621.00
01/10/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1452474903,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,313262.7,313262.7,11147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474905,4622.00
01/10/2016 20:15,2,0.000,ALERT,211.03,297.87,59.917,1452474903,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,585913.4,585913.4,4999,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474907,4623.00
01/10/2016 20:15,2,0.000,ALERT,212.16,299.67,59.981,1452474903,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,305751.7,305751.7,11207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474909,4624.00
01/10/2016 20:15,2,0.000,ALERT,211.70,300.27,59.965,1452474903,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,307172.5,307172.5,11181,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474910,4625.00
01/10/2016 20:15,2,0.000,ALERT,210.57,298.47,59.991,1452474903,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,311525.1,311525.1,15831,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474912,4626.00
01/10/2016 20:15,2,0.000,ALERT,210.80,297.87,59.965,1452474903,"274151322000052","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,593712.6,593712.6,5021,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474914,4627.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.77,59.954,1452474903,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,316439.0,316439.0,15824,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474916,4628.00
01/10/2016 20:15,2,0.000,ALERT,210.80,298.77,59.965,1452474903,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,314652.6,314652.6,15874,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474917,4629.00
01/10/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1452474903,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,309614.4,309614.4,15818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474919,4630.00
01/10/2016 20:15,2,0.000,ALERT,210.57,298.47,59.981,1452474903,"201051344000955","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,318956.5,318956.5,15801,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474921,4631.00
01/10/2016 20:15,2,0.000,ALERT,211.03,297.57,59.975,1452474903,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,477714.8,477714.8,5280,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474923,4632.00
01/10/2016 20:15,2,0.000,ALERT,211.70,300.27,59.933,1452474903,"201051344000579","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,320353.4,320353.4,11185,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474925,4633.00
01/10/2016 20:15,2,0.000,ALERT,210.57,298.77,59.959,1452474903,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,317091.8,317091.8,15882,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474927,4634.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.47,59.965,1452474903,"201051344000438","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,318887.9,318887.9,15832,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474929,4635.00
01/10/2016 20:15,2,0.000,ALERT,211.03,297.87,59.965,1452474903,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,312953.0,312953.0,15898,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474930,4636.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.47,59.933,1452474903,"274151322000083","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,588023.1,588023.1,5051,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474932,4637.00
01/10/2016 20:15,2,0.000,ALERT,211.70,298.47,59.970,1452474903,"274151322000076","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,624642.4,624642.4,5034,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474934,4638.00
01/10/2016 20:15,2,0.000,ALERT,211.70,300.27,59.965,1452474903,"201051344000868","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,304681.5,304681.5,11144,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474936,4639.00
01/10/2016 20:15,2,0.000,ALERT,211.03,299.37,60.012,1452474903,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,617329.5,617329.5,5061,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474938,4640.00
01/10/2016 20:15,2,0.000,ALERT,211.48,299.67,59.949,1452474903,"201051344000988","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,304672.5,304672.5,11185,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474939,4641.00
01/10/2016 20:15,2,0.000,ALERT,210.80,297.57,59.959,1452474903,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474941,4642.00
01/10/2016 20:15,2,0.000,ALERT,211.48,299.97,59.975,1452474903,"201051344000458","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,314740.2,314740.2,11193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474943,4643.00
01/10/2016 20:15,2,0.000,ALERT,212.16,299.67,59.970,1452474903,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,312046.9,312046.9,11171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474945,4644.00
01/10/2016 20:15,2,0.000,ALERT,211.25,298.47,59.970,1452474903,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,318308.5,318308.5,15859,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474947,4645.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.17,59.959,1452474903,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,316026.7,316026.7,15861,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474948,4646.00
01/10/2016 20:15,2,0.000,ALERT,211.25,299.07,59.981,1452474903,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,319249.3,319249.3,15865,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474950,4647.00
01/10/2016 20:15,2,0.000,ALERT,211.03,297.87,59.981,1452474903,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,313394.9,313394.9,15837,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474952,4648.00
01/10/2016 20:15,2,0.000,ALERT,210.57,297.87,60.012,1452474903,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,570912.4,570912.4,4970,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474954,4649.00
01/10/2016 20:15,2,0.000,ALERT,211.70,297.26,59.975,1452474903,"274151322000068","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,478002.6,478002.6,5271,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474956,4650.00
01/10/2016 20:15,2,0.000,ALERT,210.80,298.77,59.975,1452474903,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309875.9,309875.9,15817,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474958,4651.00
01/10/2016 20:15,2,0.000,ALERT,211.25,300.27,59.986,1452474903,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,315771.9,315771.9,11194,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474959,4652.00
01/10/2016 20:15,2,0.000,ALERT,211.03,297.87,59.938,1452474903,"201051344001203","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,316346.2,316346.2,15832,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474961,4653.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.47,59.996,1452474903,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,583264.3,583264.3,4982,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474963,4654.00
01/10/2016 20:15,2,0.000,ALERT,211.93,299.67,59.981,1452474903,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,305018.1,305018.1,11177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474965,4655.00
01/10/2016 20:15,2,0.000,ALERT,211.03,298.77,59.954,1452474903,"201051344001093","219011344069620",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,314798.0,314798.0,15837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474967,4656.00
01/10/2016 20:15,2,0.000,ALERT,211.48,299.97,59.996,1452474903,"201051344000900","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318370.0,318370.0,11137,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474968,4657.00
01/10/2016 20:15,2,0.000,ALERT,211.70,299.07,59.991,1452474903,"201051344000648","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,311982.0,311982.0,11168,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474970,4658.00
01/10/2016 20:15,2,0.000,ALERT,211.93,300.57,59.986,1452474903,"201051344000569","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,319958.5,319958.5,11122,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474972,4659.00
01/10/2016 20:15,2,0.000,ALERT,211.70,300.27,59.981,1452474903,"201051344000983","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314876.2,314876.2,11157,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474974,4660.00
01/10/2016 20:15,2,0.000,ALERT,211.93,299.97,59.996,1452474903,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,309923.0,309923.0,11210,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474976,4661.00
01/10/2016 20:15,2,0.000,ALERT,212.16,300.57,59.991,1452474903,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,312982.6,312982.6,11138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452474978,4662.00
01/10/2016 20:15,2,0.000,ALERT,211.25,297.57,59.981,1452474903,"274151322000087","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,558380.1,558380.1,5013,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452474980,4663.00
01/10/2016 20:30,2,0.000,ALERT,212.38,300.27,59.981,1452475803,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,313262.7,313262.7,11149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475805,4664.00
01/10/2016 20:30,2,0.000,ALERT,211.25,298.47,59.944,1452475803,"274151322000085","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,585913.4,585913.4,5001,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475807,4665.00
01/10/2016 20:30,2,0.000,ALERT,212.61,300.27,59.986,1452475803,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,305751.7,305751.7,11209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475809,4666.00
01/10/2016 20:30,2,0.000,ALERT,211.93,300.27,60.018,1452475803,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,307172.5,307172.5,11183,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475811,4667.00
01/10/2016 20:30,2,0.000,ALERT,210.80,298.47,59.975,1452475803,"201051344000646","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,311525.1,311525.1,15833,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475813,4668.00
01/10/2016 20:30,2,0.000,ALERT,210.80,298.47,59.975,1452475803,"274151322000052","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,593712.6,593712.6,5023,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475814,4669.00
01/10/2016 20:30,2,0.000,ALERT,211.25,299.07,60.023,1452475803,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,316439.0,316439.0,15826,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475816,4670.00
01/10/2016 20:30,2,0.000,ALERT,211.03,298.77,60.018,1452475803,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,314652.6,314652.6,15876,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475818,4671.00
01/10/2016 20:30,2,0.000,ALERT,211.48,299.67,59.981,1452475803,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,309614.4,309614.4,15820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475820,4672.00
01/10/2016 20:30,2,0.000,ALERT,210.57,298.47,59.981,1452475803,"201051344000955","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,318956.5,318956.5,15803,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475822,4673.00
01/10/2016 20:30,2,0.000,ALERT,211.03,297.57,59.959,1452475803,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,477714.8,477714.8,5282,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475824,4674.00
01/10/2016 20:30,2,0.000,ALERT,211.93,300.87,60.018,1452475803,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,320353.4,320353.4,11187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475826,4675.00
01/10/2016 20:30,2,0.000,ALERT,210.80,299.07,59.975,1452475803,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317091.8,317091.8,15884,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475828,4676.00
01/10/2016 20:30,2,0.000,ALERT,211.03,298.47,59.938,1452475803,"201051344000438","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,318887.9,318887.9,15834,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475829,4677.00
01/10/2016 20:30,2,0.000,ALERT,211.25,298.17,59.965,1452475803,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,312953.0,312953.0,15900,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475831,4678.00
01/10/2016 20:30,2,0.000,ALERT,211.48,299.07,59.933,1452475803,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,588023.1,588023.1,5053,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475833,4679.00
01/10/2016 20:30,2,0.000,ALERT,211.93,298.17,59.917,1452475803,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,624642.4,624642.4,5036,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475835,4680.00
01/10/2016 20:30,2,0.000,ALERT,211.93,301.17,59.970,1452475803,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,304681.5,304681.5,11146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475837,4681.00
01/10/2016 20:30,2,0.000,ALERT,211.48,299.67,59.954,1452475803,"274151322000095","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,617329.5,617329.5,5063,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475839,4682.00
01/10/2016 20:30,2,0.000,ALERT,211.70,299.97,59.938,1452475803,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,304672.5,304672.5,11187,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475841,4683.00
01/10/2016 20:30,2,0.000,ALERT,210.80,297.57,59.965,1452475803,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15812,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475842,4684.00
01/10/2016 20:30,2,0.000,ALERT,211.70,299.97,59.933,1452475803,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,314740.2,314740.2,11195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475844,4685.00
01/10/2016 20:30,2,0.000,ALERT,212.38,299.97,60.018,1452475803,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,312046.9,312046.9,11173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475846,4686.00
01/10/2016 20:30,2,0.000,ALERT,211.48,298.77,59.970,1452475803,"201051344000685","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,318308.5,318308.5,15861,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475848,4687.00
01/10/2016 20:30,2,0.000,ALERT,211.25,297.87,59.922,1452475803,"201051344000917","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,316026.7,316026.7,15863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475849,4688.00
01/10/2016 20:30,2,0.000,ALERT,211.25,298.77,59.938,1452475803,"201051344001145","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,319249.3,319249.3,15867,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475851,4689.00
01/10/2016 20:30,2,0.000,ALERT,211.03,298.17,59.965,1452475803,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,313394.9,313394.9,15839,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475853,4690.00
01/10/2016 20:30,2,0.000,ALERT,210.80,298.47,59.949,1452475803,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,570912.4,570912.4,4972,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475855,4691.00
01/10/2016 20:30,2,0.000,ALERT,211.93,297.87,59.965,1452475803,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,478002.6,478002.6,5273,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475857,4692.00
01/10/2016 20:30,2,0.000,ALERT,210.57,298.47,59.965,1452475803,"201051344001135","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,309875.9,309875.9,15819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475858,4693.00
01/10/2016 20:30,2,0.000,ALERT,211.48,300.57,59.944,1452475803,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,315771.9,315771.9,11196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475860,4694.00
01/10/2016 20:30,2,0.000,ALERT,211.03,298.17,59.970,1452475803,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,316346.2,316346.2,15834,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475862,4695.00
01/10/2016 20:30,2,0.000,ALERT,211.25,298.47,59.965,1452475803,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,583264.3,583264.3,4984,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475864,4696.00
01/10/2016 20:30,2,0.000,ALERT,211.93,299.37,59.970,1452475803,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,305018.1,305018.1,11179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475866,4697.00
01/10/2016 20:30,2,0.000,ALERT,211.03,298.47,59.965,1452475803,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,314798.0,314798.0,15839,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475867,4698.00
01/10/2016 20:30,2,0.000,ALERT,211.70,300.27,59.970,1452475803,"201051344000900","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,318370.0,318370.0,11139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475869,4699.00
01/10/2016 20:30,2,0.000,ALERT,212.16,299.67,59.949,1452475803,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,311982.0,311982.0,11170,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475871,4700.00
01/10/2016 20:30,2,0.000,ALERT,211.93,300.87,59.970,1452475803,"201051344000569","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319958.5,319958.5,11124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475873,4701.00
01/10/2016 20:30,2,0.000,ALERT,211.70,300.27,59.975,1452475803,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314876.2,314876.2,11159,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475875,4702.00
01/10/2016 20:30,2,0.000,ALERT,212.16,300.27,59.975,1452475803,"201051344001158","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,309923.0,309923.0,11212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475877,4703.00
01/10/2016 20:30,2,0.000,ALERT,212.38,300.87,59.996,1452475803,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,312982.6,312982.6,11140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452475878,4704.00
01/10/2016 20:30,2,0.000,ALERT,211.25,297.57,59.981,1452475803,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,558380.1,558380.1,5015,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452475881,4705.00
01/10/2016 20:45,2,0.000,ALERT,212.16,300.27,59.996,1452476703,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,313262.7,313262.7,11151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476705,4706.00
01/10/2016 20:45,2,0.000,ALERT,211.03,297.87,60.034,1452476703,"274151322000085","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,585913.4,585913.4,5003,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476707,4707.00
01/10/2016 20:45,2,0.000,ALERT,212.38,299.97,59.996,1452476703,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,305751.7,305751.7,11211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476708,4708.00
01/10/2016 20:45,2,0.000,ALERT,211.70,300.27,59.991,1452476703,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,307172.5,307172.5,11185,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476710,4709.00
01/10/2016 20:45,2,0.000,ALERT,210.80,299.07,59.991,1452476703,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,311525.1,311525.1,15835,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476712,4710.00
