ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 20:45,2,0.000,ALERT,210.80,298.47,60.002,1452476703,"274151322000052","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,593712.6,593712.6,5025,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476714,4711.00
01/10/2016 20:45,2,0.000,ALERT,211.03,299.37,59.991,1452476703,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,316439.0,316439.0,15828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476716,4712.00
01/10/2016 20:45,2,0.000,ALERT,210.80,299.07,59.991,1452476703,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,314652.6,314652.6,15878,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476717,4713.00
01/10/2016 20:45,2,0.000,ALERT,211.48,299.67,59.970,1452476703,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,309614.4,309614.4,15822,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476719,4714.00
01/10/2016 20:45,2,0.000,ALERT,210.57,299.07,59.986,1452476703,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,318956.5,318956.5,15805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476721,4715.00
01/10/2016 20:45,2,0.000,ALERT,211.03,297.87,59.981,1452476703,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,477714.8,477714.8,5284,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476723,4716.00
01/10/2016 20:45,2,0.000,ALERT,211.70,300.57,59.981,1452476703,"201051344000579","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,320353.4,320353.4,11189,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476725,4717.00
01/10/2016 20:45,2,0.000,ALERT,210.80,299.37,59.975,1452476703,"201051344000890","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,317091.8,317091.8,15886,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476727,4718.00
01/10/2016 20:45,2,0.000,ALERT,211.03,298.77,59.975,1452476703,"201051344000438","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,318887.9,318887.9,15836,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476728,4719.00
01/10/2016 20:45,2,0.000,ALERT,211.25,298.47,59.975,1452476703,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,312953.0,312953.0,15902,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476730,4720.00
01/10/2016 20:45,2,0.000,ALERT,211.03,297.87,59.970,1452476703,"274151322000083","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,588023.1,588023.1,5055,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476732,4721.00
01/10/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1452476703,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,624642.4,624642.4,5038,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476734,4722.00
01/10/2016 20:45,2,0.000,ALERT,211.48,300.57,59.981,1452476703,"201051344000868","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,304681.5,304681.5,11148,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476736,4723.00
01/10/2016 20:45,2,0.000,ALERT,210.57,298.47,59.981,1452476703,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,617329.5,617329.5,5065,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476738,4724.00
01/10/2016 20:45,2,0.000,ALERT,211.25,299.67,59.981,1452476703,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,304672.5,304672.5,11189,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476739,4725.00
01/10/2016 20:45,2,0.000,ALERT,210.57,297.87,59.944,1452476703,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15814,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476741,4726.00
01/10/2016 20:45,2,0.000,ALERT,211.48,299.97,59.986,1452476703,"201051344000458","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314740.2,314740.2,11197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476743,4727.00
01/10/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1452476703,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,312046.9,312046.9,11175,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476745,4728.00
01/10/2016 20:45,2,0.000,ALERT,211.25,298.77,59.928,1452476703,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318308.5,318308.5,15863,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476747,4729.00
01/10/2016 20:45,2,0.000,ALERT,210.80,297.87,59.981,1452476703,"201051344000917","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,316026.7,316026.7,15865,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476748,4730.00
01/10/2016 20:45,2,0.000,ALERT,211.25,299.07,59.981,1452476703,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,319249.3,319249.3,15869,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476750,4731.00
01/10/2016 20:45,2,0.000,ALERT,211.03,298.17,59.991,1452476703,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,313394.9,313394.9,15841,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476752,4732.00
01/10/2016 20:45,2,0.000,ALERT,210.57,296.96,59.981,1452476703,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,570912.4,570912.4,4974,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476754,4733.00
01/10/2016 20:45,2,0.000,ALERT,211.70,297.26,59.986,1452476703,"274151322000068","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,478002.6,478002.6,5275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476756,4734.00
01/10/2016 20:45,2,0.000,ALERT,210.35,298.77,59.981,1452476703,"201051344001135","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,309875.9,309875.9,15821,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476757,4735.00
01/10/2016 20:45,2,0.000,ALERT,211.25,300.57,60.007,1452476703,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,315771.9,315771.9,11198,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476759,4736.00
01/10/2016 20:45,2,0.000,ALERT,211.03,298.47,59.986,1452476703,"201051344001203","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,316346.2,316346.2,15836,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476761,4737.00
01/10/2016 20:45,2,0.000,ALERT,210.57,297.87,59.975,1452476703,"274151322000054","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,583264.3,583264.3,4986,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476763,4738.00
01/10/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1452476703,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,305018.1,305018.1,11181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476765,4739.00
01/10/2016 20:45,2,0.000,ALERT,210.80,299.07,59.975,1452476703,"201051344001093","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,314798.0,314798.0,15841,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476766,4740.00
01/10/2016 20:45,2,0.000,ALERT,211.25,299.37,59.975,1452476703,"201051344000900","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318370.0,318370.0,11141,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476768,4741.00
01/10/2016 20:45,2,0.000,ALERT,211.70,299.07,59.959,1452476703,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,311982.0,311982.0,11172,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452476770,4742.00
01/10/2016 20:45,2,0.000,ALERT,211.70,300.57,59.975,1452476703,"201051344000569","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319958.5,319958.5,11126,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476772,4743.00
01/10/2016 20:45,2,0.000,ALERT,211.48,299.97,59.965,1452476703,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314876.2,314876.2,11161,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476774,4744.00
01/10/2016 20:45,2,0.000,ALERT,211.70,300.27,59.981,1452476703,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309923.0,309923.0,11214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476775,4745.00
01/10/2016 20:45,2,0.000,ALERT,212.16,300.57,59.991,1452476703,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,312982.6,312982.6,11142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476777,4746.00
01/10/2016 20:45,2,0.000,ALERT,211.03,296.66,59.970,1452476703,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,558380.1,558380.1,5017,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452476779,4747.00
01/10/2016 21:00,2,0.000,ALERT,212.83,301.47,59.959,1452477604,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313262.7,313262.7,11153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477606,4748.00
01/10/2016 21:00,2,0.000,ALERT,211.93,299.07,60.007,1452477604,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,585913.4,585913.4,5005,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477607,4749.00
01/10/2016 21:00,2,0.000,ALERT,213.06,301.17,59.949,1452477604,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305751.7,305751.7,11213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477609,4750.00
01/10/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1452477604,"201051344000469","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,307172.5,307172.5,11187,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477611,4751.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.97,59.996,1452477604,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,311525.1,311525.1,15837,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477613,4752.00
01/10/2016 21:00,2,0.000,ALERT,211.25,299.37,59.996,1452477604,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,593712.6,593712.6,5027,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477615,4753.00
01/10/2016 21:00,2,0.000,ALERT,211.70,300.27,60.002,1452477604,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,316439.0,316439.0,15830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477616,4754.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.97,60.002,1452477604,"201051344001230","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,314652.6,314652.6,15880,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477618,4755.00
01/10/2016 21:00,2,0.000,ALERT,212.16,300.57,59.996,1452477604,"201051344000582","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,309614.4,309614.4,15824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477620,4756.00
01/10/2016 21:00,2,0.000,ALERT,211.25,299.67,59.996,1452477604,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,318956.5,318956.5,15807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477622,4757.00
01/10/2016 21:00,2,0.000,ALERT,211.70,298.17,60.007,1452477604,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,477714.8,477714.8,5286,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477624,4758.00
01/10/2016 21:00,2,0.000,ALERT,212.38,301.77,60.002,1452477604,"201051344000579","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,320353.4,320353.4,11191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477626,4759.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.97,59.996,1452477604,"201051344000890","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,317091.8,317091.8,15888,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477627,4760.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.67,59.996,1452477604,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,318887.9,318887.9,15838,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477629,4761.00
01/10/2016 21:00,2,0.000,ALERT,211.93,299.37,60.039,1452477604,"201051344000417","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,312953.0,312953.0,15904,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477631,4762.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.37,59.996,1452477604,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,588023.1,588023.1,5057,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477633,4763.00
01/10/2016 21:00,2,0.000,ALERT,212.16,299.37,60.002,1452477604,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,624642.4,624642.4,5040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477635,4764.00
01/10/2016 21:00,2,0.000,ALERT,212.61,302.37,60.007,1452477604,"201051344000868","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,304681.5,304681.5,11150,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477636,4765.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.97,59.959,1452477604,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,617329.5,617329.5,5067,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477638,4766.00
01/10/2016 21:00,2,0.000,ALERT,212.16,301.17,60.007,1452477604,"201051344000988","219011344069620",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,304672.5,304672.5,11191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477640,4767.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.07,60.012,1452477604,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,317029.1,317029.1,15816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477642,4768.00
01/10/2016 21:00,2,0.000,ALERT,212.16,301.47,60.007,1452477604,"201051344000458","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,314740.2,314740.2,11199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477644,4769.00
01/10/2016 21:00,2,0.000,ALERT,212.83,301.17,60.018,1452477604,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,312046.9,312046.9,11177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477646,4770.00
01/10/2016 21:00,2,0.000,ALERT,212.16,299.67,60.034,1452477604,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,318308.5,318308.5,15865,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477647,4771.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.07,60.039,1452477604,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,316026.7,316026.7,15867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477649,4772.00
01/10/2016 21:00,2,0.000,ALERT,211.93,299.97,60.007,1452477604,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,319249.3,319249.3,15871,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477651,4773.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.07,60.002,1452477604,"201051344000651","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,313394.9,313394.9,15843,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477653,4774.00
01/10/2016 21:00,2,0.000,ALERT,211.25,298.77,60.039,1452477604,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,570912.4,570912.4,4976,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477655,4775.00
01/10/2016 21:00,2,0.000,ALERT,212.38,298.47,60.002,1452477604,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,478002.6,478002.6,5277,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477656,4776.00
01/10/2016 21:00,2,0.000,ALERT,211.25,299.67,59.986,1452477604,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,309875.9,309875.9,15823,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477658,4777.00
01/10/2016 21:00,2,0.000,ALERT,211.93,301.77,60.007,1452477604,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,315771.9,315771.9,11200,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477660,4778.00
01/10/2016 21:00,2,0.000,ALERT,211.70,299.07,60.018,1452477604,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,316346.2,316346.2,15838,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477662,4779.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.37,59.996,1452477604,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,583264.3,583264.3,4988,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477664,4780.00
01/10/2016 21:00,2,0.000,ALERT,212.61,300.57,60.007,1452477604,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,305018.1,305018.1,11183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452477666,4781.00
01/10/2016 21:00,2,0.000,ALERT,211.48,299.67,60.007,1452477604,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,314798.0,314798.0,15843,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477667,4782.00
01/10/2016 21:00,2,0.000,ALERT,212.16,301.17,60.012,1452477604,"201051344000900","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,318370.0,318370.0,11143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477669,4783.00
01/10/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1452477604,"201051344000648","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,311982.0,311982.0,11174,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477671,4784.00
01/10/2016 21:00,2,0.000,ALERT,212.38,302.07,60.007,1452477604,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,319958.5,319958.5,11128,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477673,4785.00
01/10/2016 21:00,2,0.000,ALERT,212.16,301.47,59.975,1452477604,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314876.2,314876.2,11163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477675,4786.00
01/10/2016 21:00,2,0.000,ALERT,212.38,301.17,59.975,1452477604,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,309923.0,309923.0,11216,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477676,4787.00
01/10/2016 21:00,2,0.000,ALERT,212.83,301.77,60.002,1452477604,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,312982.6,312982.6,11144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477678,4788.00
01/10/2016 21:00,2,0.000,ALERT,211.48,297.87,59.996,1452477604,"274151322000087","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,558380.1,558380.1,5019,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452477680,4789.00
01/10/2016 21:15,2,0.000,ALERT,213.06,301.77,59.959,1452478503,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313262.7,313262.7,11155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478505,4790.00
01/10/2016 21:15,2,0.000,ALERT,211.70,298.47,59.954,1452478503,"274151322000085","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,585913.4,585913.4,5007,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478507,4791.00
01/10/2016 21:15,2,0.000,ALERT,213.29,301.47,59.954,1452478503,"201051344000633","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,305751.7,305751.7,11215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478509,4792.00
01/10/2016 21:15,2,0.000,ALERT,212.61,301.47,59.965,1452478503,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,307172.5,307172.5,11189,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478511,4793.00
01/10/2016 21:15,2,0.000,ALERT,211.70,300.27,59.938,1452478503,"201051344000646","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,311525.1,311525.1,15839,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478512,4794.00
01/10/2016 21:15,2,0.000,ALERT,211.25,299.37,59.928,1452478503,"274151322000052","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,593712.6,593712.6,5029,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478514,4795.00
01/10/2016 21:15,2,0.000,ALERT,212.16,300.57,59.933,1452478503,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,316439.0,316439.0,15832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478516,4796.00
01/10/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1452478503,"201051344001230","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,314652.6,314652.6,15882,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478518,4797.00
01/10/2016 21:15,2,0.000,ALERT,212.38,301.17,59.965,1452478503,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,309614.4,309614.4,15826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478520,4798.00
01/10/2016 21:15,2,0.000,ALERT,211.48,299.97,59.954,1452478503,"201051344000955","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,318956.5,318956.5,15809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478522,4799.00
01/10/2016 21:15,2,0.000,ALERT,211.70,298.47,59.944,1452478503,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5288,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478524,4800.00
01/10/2016 21:15,2,0.000,ALERT,212.61,302.07,59.949,1452478503,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,320353.4,320353.4,11193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478525,4801.00
01/10/2016 21:15,2,0.000,ALERT,211.70,300.87,59.959,1452478503,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317091.8,317091.8,15890,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478527,4802.00
01/10/2016 21:15,2,0.000,ALERT,211.93,299.97,59.959,1452478503,"201051344000438","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318887.9,318887.9,15840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478529,4803.00
01/10/2016 21:15,2,0.000,ALERT,211.93,299.67,59.959,1452478503,"201051344000417","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,312953.0,312953.0,15906,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478531,4804.00
01/10/2016 21:15,2,0.000,ALERT,211.93,299.67,59.959,1452478503,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,588023.1,588023.1,5059,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478533,4805.00
01/10/2016 21:15,2,0.000,ALERT,212.38,299.37,59.986,1452478503,"274151322000076","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,624642.4,624642.4,5042,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478535,4806.00
01/10/2016 21:15,2,0.000,ALERT,212.61,302.37,59.981,1452478503,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,304681.5,304681.5,11152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478536,4807.00
01/10/2016 21:15,2,0.000,ALERT,211.70,300.57,59.986,1452478503,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,617329.5,617329.5,5069,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478538,4808.00
01/10/2016 21:15,2,0.000,ALERT,212.38,301.77,59.959,1452478503,"201051344000988","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,304672.5,304672.5,11193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478540,4809.00
01/10/2016 21:15,2,0.000,ALERT,211.70,299.37,59.965,1452478503,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,317029.1,317029.1,15818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478542,4810.00
01/10/2016 21:15,2,0.000,ALERT,212.61,302.07,59.965,1452478503,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,314740.2,314740.2,11201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478544,4811.00
01/10/2016 21:15,2,0.000,ALERT,213.29,301.77,59.965,1452478503,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,312046.9,312046.9,11179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478546,4812.00
01/10/2016 21:15,2,0.000,ALERT,212.38,300.27,59.965,1452478503,"201051344000685","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,318308.5,318308.5,15867,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478548,4813.00
01/10/2016 21:15,2,0.000,ALERT,212.16,299.97,59.970,1452478503,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,316026.7,316026.7,15869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478549,4814.00
01/10/2016 21:15,2,0.000,ALERT,212.38,300.57,59.944,1452478503,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,319249.3,319249.3,15873,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478551,4815.00
01/10/2016 21:15,2,0.000,ALERT,211.93,299.37,59.965,1452478503,"201051344000651","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,313394.9,313394.9,15845,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478553,4816.00
01/10/2016 21:15,2,0.000,ALERT,211.25,299.07,59.965,1452478503,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,570912.4,570912.4,4978,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478555,4817.00
01/10/2016 21:15,2,0.000,ALERT,212.38,298.47,59.954,1452478503,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,478002.6,478002.6,5279,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478556,4818.00
01/10/2016 21:15,2,0.000,ALERT,211.48,300.27,59.965,1452478503,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,309875.9,309875.9,15825,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478558,4819.00
01/10/2016 21:15,2,0.000,ALERT,212.16,302.37,59.938,1452478503,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,315771.9,315771.9,11202,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478560,4820.00
01/10/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1452478503,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,316346.2,316346.2,15840,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478562,4821.00
01/10/2016 21:15,2,0.000,ALERT,211.70,299.97,59.938,1452478503,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,583264.3,583264.3,4990,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478564,4822.00
01/10/2016 21:15,2,0.000,ALERT,212.83,301.47,59.970,1452478503,"201051344000867","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,305018.1,305018.1,11185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478565,4823.00
01/10/2016 21:15,2,0.000,ALERT,211.93,300.57,59.975,1452478503,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,314798.0,314798.0,15845,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478567,4824.00
01/10/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1452478503,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318370.0,318370.0,11145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478569,4825.00
01/10/2016 21:15,2,0.000,ALERT,212.83,300.87,59.970,1452478503,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,311982.0,311982.0,11176,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478571,4826.00
01/10/2016 21:15,2,0.000,ALERT,212.83,302.68,59.981,1452478503,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319958.5,319958.5,11130,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478573,4827.00
01/10/2016 21:15,2,0.000,ALERT,212.61,302.07,60.007,1452478503,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314876.2,314876.2,11165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478574,4828.00
01/10/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1452478503,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,309923.0,309923.0,11218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452478576,4829.00
01/10/2016 21:15,2,0.000,ALERT,213.29,302.68,59.970,1452478503,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,312982.6,312982.6,11146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478578,4830.00
01/10/2016 21:15,2,0.000,ALERT,211.70,298.47,59.991,1452478503,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,558380.1,558380.1,5021,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452478580,4831.00
01/10/2016 21:30,2,0.000,ALERT,213.06,301.47,59.933,1452479403,"201051344000645","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,313262.7,313262.7,11157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479405,4832.00
01/10/2016 21:30,2,0.000,ALERT,211.70,299.07,59.981,1452479403,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,585913.4,585913.4,5009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479407,4833.00
01/10/2016 21:30,2,0.000,ALERT,213.29,301.17,59.986,1452479403,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,305751.7,305751.7,11217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479408,4834.00
01/10/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1452479403,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,307172.5,307172.5,11191,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479410,4835.00
01/10/2016 21:30,2,0.000,ALERT,211.70,300.57,59.975,1452479403,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,311525.1,311525.1,15841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479412,4836.00
01/10/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1452479403,"274151322000052","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,593712.6,593712.6,5031,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479414,4837.00
01/10/2016 21:30,2,0.000,ALERT,212.16,300.87,59.975,1452479403,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,316439.0,316439.0,15834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479416,4838.00
01/10/2016 21:30,2,0.000,ALERT,211.93,300.87,59.975,1452479403,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314652.6,314652.6,15884,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479417,4839.00
01/10/2016 21:30,2,0.000,ALERT,212.61,301.47,59.933,1452479403,"201051344000582","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,309614.4,309614.4,15828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479419,4840.00
01/10/2016 21:30,2,0.000,ALERT,211.70,300.27,59.986,1452479403,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,318956.5,318956.5,15811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479421,4841.00
01/10/2016 21:30,2,0.000,ALERT,211.70,299.07,59.986,1452479403,"274151322000094","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,5290,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479423,4842.00
01/10/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1452479403,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,320353.4,320353.4,11195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479425,4843.00
01/10/2016 21:30,2,0.000,ALERT,211.93,300.87,59.986,1452479403,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,317091.8,317091.8,15892,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479427,4844.00
01/10/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1452479403,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318887.9,318887.9,15842,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479429,4845.00
01/10/2016 21:30,2,0.000,ALERT,212.38,300.27,59.954,1452479403,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,312953.0,312953.0,15908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479430,4846.00
01/10/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1452479403,"274151322000083","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,588023.1,588023.1,5061,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479432,4847.00
01/10/2016 21:30,2,0.000,ALERT,212.38,299.67,59.986,1452479403,"274151322000076","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,624642.4,624642.4,5044,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479434,4848.00
01/10/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1452479403,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,304681.5,304681.5,11154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479436,4849.00
01/10/2016 21:30,2,0.000,ALERT,211.70,300.27,59.975,1452479403,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.07,0.0,0.0,0.000,617329.5,617329.5,5071,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479438,4850.00
01/10/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1452479403,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,304672.5,304672.5,11195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479439,4851.00
01/10/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1452479403,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,317029.1,317029.1,15820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479441,4852.00
01/10/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1452479403,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,314740.2,314740.2,11203,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479443,4853.00
01/10/2016 21:30,2,0.000,ALERT,213.06,301.17,59.981,1452479403,"201051344000853","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,312046.9,312046.9,11181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479445,4854.00
01/10/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1452479403,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,318308.5,318308.5,15869,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479447,4855.00
01/10/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1452479403,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316026.7,316026.7,15871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479449,4856.00
