ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 21:30,2,0.000,ALERT,212.16,300.57,59.965,1452479403,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,319249.3,319249.3,15875,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479451,4857.00
01/10/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1452479403,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,313394.9,313394.9,15847,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479452,4858.00
01/10/2016 21:30,2,0.000,ALERT,211.25,298.47,59.981,1452479403,"274151322000088","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,570912.4,570912.4,4980,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479454,4859.00
01/10/2016 21:30,2,0.000,ALERT,212.16,298.17,59.975,1452479403,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,478002.6,478002.6,5281,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479456,4860.00
01/10/2016 21:30,2,0.000,ALERT,211.70,300.57,59.981,1452479403,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309875.9,309875.9,15827,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479458,4861.00
01/10/2016 21:30,2,0.000,ALERT,212.16,301.47,60.023,1452479403,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,315771.9,315771.9,11204,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479460,4862.00
01/10/2016 21:30,2,0.000,ALERT,211.93,300.27,59.965,1452479403,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316346.2,316346.2,15842,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479461,4863.00
01/10/2016 21:30,2,0.000,ALERT,211.48,299.37,59.975,1452479403,"274151322000054","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,583264.3,583264.3,4992,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479463,4864.00
01/10/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1452479403,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,305018.1,305018.1,11187,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479465,4865.00
01/10/2016 21:30,2,0.000,ALERT,211.93,300.27,59.970,1452479403,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,314798.0,314798.0,15847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479467,4866.00
01/10/2016 21:30,2,0.000,ALERT,212.38,301.47,59.981,1452479403,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,318370.0,318370.0,11147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479468,4867.00
01/10/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1452479403,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,311982.0,311982.0,11178,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479470,4868.00
01/10/2016 21:30,2,0.000,ALERT,212.61,302.07,59.975,1452479403,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,319958.5,319958.5,11132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479472,4869.00
01/10/2016 21:30,2,0.000,ALERT,212.38,301.47,59.975,1452479403,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,314876.2,314876.2,11167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479474,4870.00
01/10/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1452479403,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,309923.0,309923.0,11220,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479476,4871.00
01/10/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1452479403,"201051344000576","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,312982.6,312982.6,11148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452479477,4872.00
01/10/2016 21:30,2,0.000,ALERT,211.70,298.47,60.012,1452479403,"274151322000087","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,558380.1,558380.1,5023,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452479479,4873.00
01/10/2016 21:45,2,0.000,ALERT,213.06,301.77,59.991,1452480304,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313262.7,313262.7,11159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480307,4874.00
01/10/2016 21:45,2,0.000,ALERT,211.93,299.67,59.975,1452480304,"274151322000085","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,585913.4,585913.4,5011,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480309,4875.00
01/10/2016 21:45,2,0.000,ALERT,213.29,301.77,60.007,1452480304,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,305751.7,305751.7,11219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480310,4876.00
01/10/2016 21:45,2,0.000,ALERT,212.61,302.07,59.986,1452480304,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,307172.5,307172.5,11193,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480312,4877.00
01/10/2016 21:45,2,0.000,ALERT,211.93,300.87,59.986,1452480304,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,311525.1,311525.1,15843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480314,4878.00
01/10/2016 21:45,2,0.000,ALERT,211.48,299.07,59.981,1452480304,"274151322000052","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,593712.6,593712.6,5033,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480316,4879.00
01/10/2016 21:45,2,0.000,ALERT,212.38,301.17,59.986,1452480304,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,316439.0,316439.0,15836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480317,4880.00
01/10/2016 21:45,2,0.000,ALERT,212.16,301.17,59.986,1452480304,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314652.6,314652.6,15886,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480319,4881.00
01/10/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1452480304,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,309614.4,309614.4,15830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480321,4882.00
01/10/2016 21:45,2,0.000,ALERT,211.48,300.27,59.981,1452480304,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,318956.5,318956.5,15813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480323,4883.00
01/10/2016 21:45,2,0.000,ALERT,211.70,299.07,59.975,1452480304,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,5292,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480325,4884.00
01/10/2016 21:45,2,0.000,ALERT,212.61,302.37,59.949,1452480304,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,320353.4,320353.4,11197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480327,4885.00
01/10/2016 21:45,2,0.000,ALERT,211.93,301.17,59.981,1452480304,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317091.8,317091.8,15894,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480328,4886.00
01/10/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1452480304,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,318887.9,318887.9,15844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480330,4887.00
01/10/2016 21:45,2,0.000,ALERT,212.38,300.27,59.981,1452480304,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,312953.0,312953.0,15910,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480332,4888.00
01/10/2016 21:45,2,0.000,ALERT,211.93,299.67,59.954,1452480304,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,588023.1,588023.1,5063,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480334,4889.00
01/10/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1452480304,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,624642.4,624642.4,5046,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480336,4890.00
01/10/2016 21:45,2,0.000,ALERT,212.61,302.37,59.991,1452480304,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,304681.5,304681.5,11156,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480337,4891.00
01/10/2016 21:45,2,0.000,ALERT,211.70,300.27,59.970,1452480304,"274151322000095","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,617329.5,617329.5,5073,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480339,4892.00
01/10/2016 21:45,2,0.000,ALERT,212.16,301.47,59.965,1452480304,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,304672.5,304672.5,11197,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480341,4893.00
01/10/2016 21:45,2,0.000,ALERT,211.93,299.97,59.933,1452480304,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,317029.1,317029.1,15822,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480343,4894.00
01/10/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1452480304,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,314740.2,314740.2,11205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480345,4895.00
01/10/2016 21:45,2,0.000,ALERT,213.06,301.77,59.965,1452480304,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,312046.9,312046.9,11183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480347,4896.00
01/10/2016 21:45,2,0.000,ALERT,212.61,300.87,59.922,1452480304,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318308.5,318308.5,15871,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480348,4897.00
01/10/2016 21:45,2,0.000,ALERT,212.38,300.27,59.965,1452480304,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,316026.7,316026.7,15873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480350,4898.00
01/10/2016 21:45,2,0.000,ALERT,212.38,301.17,59.975,1452480304,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319249.3,319249.3,15877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480352,4899.00
01/10/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1452480304,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,313394.9,313394.9,15849,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480354,4900.00
01/10/2016 21:45,2,0.000,ALERT,211.25,298.77,59.954,1452480304,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,570912.4,570912.4,4982,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480356,4901.00
01/10/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1452480304,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,478002.6,478002.6,5283,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480357,4902.00
01/10/2016 21:45,2,0.000,ALERT,211.93,300.87,59.965,1452480304,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309875.9,309875.9,15829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480359,4903.00
01/10/2016 21:45,2,0.000,ALERT,212.16,302.07,59.970,1452480304,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,315771.9,315771.9,11206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480361,4904.00
01/10/2016 21:45,2,0.000,ALERT,212.16,300.27,59.975,1452480304,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316346.2,316346.2,15844,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480363,4905.00
01/10/2016 21:45,2,0.000,ALERT,211.70,300.27,59.970,1452480304,"274151322000054","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,583264.3,583264.3,4994,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480364,4906.00
01/10/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1452480304,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,305018.1,305018.1,11189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480366,4907.00
01/10/2016 21:45,2,0.000,ALERT,212.16,300.87,59.933,1452480304,"201051344001093","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314798.0,314798.0,15849,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480368,4908.00
01/10/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1452480304,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,318370.0,318370.0,11149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480370,4909.00
01/10/2016 21:45,2,0.000,ALERT,212.61,300.87,59.975,1452480304,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,311982.0,311982.0,11180,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480372,4910.00
01/10/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1452480304,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319958.5,319958.5,11134,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452480374,4911.00
01/10/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1452480304,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,314876.2,314876.2,11169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480376,4912.00
01/10/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1452480304,"201051344001158","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,309923.0,309923.0,11222,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480378,4913.00
01/10/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1452480304,"201051344000576","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,312982.6,312982.6,11150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480379,4914.00
01/10/2016 21:45,2,0.000,ALERT,211.70,298.47,59.965,1452480304,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,558380.1,558380.1,5025,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452480381,4915.00
01/10/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1452481203,"201051344000645","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,313262.7,313262.7,11161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481205,4916.00
01/10/2016 22:00,2,0.000,ALERT,212.38,300.27,60.028,1452481203,"274151322000085","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,585913.4,585913.4,5013,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481206,4917.00
01/10/2016 22:00,2,0.000,ALERT,213.51,302.07,60.012,1452481203,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,305751.7,305751.7,11221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481208,4918.00
01/10/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1452481203,"201051344000469","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,307172.5,307172.5,11195,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481210,4919.00
01/10/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1452481203,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,311525.1,311525.1,15845,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481212,4920.00
01/10/2016 22:00,2,0.000,ALERT,211.93,300.87,59.970,1452481203,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,593712.6,593712.6,5035,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481214,4921.00
01/10/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1452481203,"201051344000585","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,316439.0,316439.0,15838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481215,4922.00
01/10/2016 22:00,2,0.000,ALERT,212.38,302.07,60.002,1452481203,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,314652.6,314652.6,15888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481217,4923.00
01/10/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1452481203,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,309614.4,309614.4,15832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481219,4924.00
01/10/2016 22:00,2,0.000,ALERT,211.93,301.47,59.996,1452481203,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318956.5,318956.5,15815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481221,4925.00
01/10/2016 22:00,2,0.000,ALERT,211.93,299.37,60.002,1452481203,"274151322000094","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,5294,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481223,4926.00
01/10/2016 22:00,2,0.000,ALERT,212.83,302.37,59.996,1452481203,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,320353.4,320353.4,11199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481224,4927.00
01/10/2016 22:00,2,0.000,ALERT,212.16,301.77,60.034,1452481203,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,317091.8,317091.8,15896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481226,4928.00
01/10/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1452481203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318887.9,318887.9,15846,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481228,4929.00
01/10/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1452481203,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,312953.0,312953.0,15912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481230,4930.00
01/10/2016 22:00,2,0.000,ALERT,212.38,300.87,59.965,1452481203,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,588023.1,588023.1,5065,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481232,4931.00
01/10/2016 22:00,2,0.000,ALERT,213.06,300.27,60.002,1452481203,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,624642.4,624642.4,5048,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481234,4932.00
01/10/2016 22:00,2,0.000,ALERT,212.61,302.37,60.034,1452481203,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,304681.5,304681.5,11158,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481236,4933.00
01/10/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1452481203,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,617329.5,617329.5,5075,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481237,4934.00
01/10/2016 22:00,2,0.000,ALERT,212.38,301.47,59.996,1452481203,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,304672.5,304672.5,11199,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481239,4935.00
01/10/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1452481203,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,317029.1,317029.1,15824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481241,4936.00
01/10/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1452481203,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,314740.2,314740.2,11207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481243,4937.00
01/10/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1452481203,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312046.9,312046.9,11185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481245,4938.00
01/10/2016 22:00,2,0.000,ALERT,212.83,301.47,59.981,1452481203,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318308.5,318308.5,15873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481246,4939.00
01/10/2016 22:00,2,0.000,ALERT,212.61,301.17,59.996,1452481203,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316026.7,316026.7,15875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481248,4940.00
01/10/2016 22:00,2,0.000,ALERT,212.83,301.77,59.949,1452481203,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319249.3,319249.3,15879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481250,4941.00
01/10/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1452481203,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,313394.9,313394.9,15851,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481252,4942.00
01/10/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1452481203,"274151322000088","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,570912.4,570912.4,4984,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481254,4943.00
01/10/2016 22:00,2,0.000,ALERT,212.83,299.07,59.981,1452481203,"274151322000068","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,478002.6,478002.6,5285,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481255,4944.00
01/10/2016 22:00,2,0.000,ALERT,212.16,301.47,59.996,1452481203,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309875.9,309875.9,15831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481257,4945.00
01/10/2016 22:00,2,0.000,ALERT,212.61,302.68,59.949,1452481203,"201051344000594","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,315771.9,315771.9,11208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481259,4946.00
01/10/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1452481203,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,316346.2,316346.2,15846,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481261,4947.00
01/10/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1452481203,"274151322000054","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,583264.3,583264.3,4996,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481262,4948.00
01/10/2016 22:00,2,0.000,ALERT,213.06,301.47,59.996,1452481203,"201051344000867","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,305018.1,305018.1,11191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481264,4949.00
01/10/2016 22:00,2,0.000,ALERT,212.38,301.47,59.996,1452481203,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,314798.0,314798.0,15851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481266,4950.00
01/10/2016 22:00,2,0.000,ALERT,212.61,301.77,59.986,1452481203,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318370.0,318370.0,11151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481268,4951.00
01/10/2016 22:00,2,0.000,ALERT,213.06,301.17,59.991,1452481203,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,311982.0,311982.0,11182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481270,4952.00
01/10/2016 22:00,2,0.000,ALERT,212.83,302.07,59.975,1452481203,"201051344000569","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,319958.5,319958.5,11136,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481271,4953.00
01/10/2016 22:00,2,0.000,ALERT,212.61,301.77,59.944,1452481203,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314876.2,314876.2,11171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481273,4954.00
01/10/2016 22:00,2,0.000,ALERT,213.06,301.77,60.028,1452481203,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309923.0,309923.0,11224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481275,4955.00
01/10/2016 22:00,2,0.000,ALERT,213.06,302.37,60.012,1452481203,"201051344000576","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,312982.6,312982.6,11152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452481277,4956.00
01/10/2016 22:00,2,0.000,ALERT,212.16,298.47,59.965,1452481203,"274151322000087","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,558380.1,558380.1,5027,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452481279,4957.00
01/10/2016 22:15,2,0.000,ALERT,213.51,302.98,59.975,1452482103,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313262.7,313262.7,11163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482105,4958.00
01/10/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1452482103,"274151322000085","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,585913.4,585913.4,5015,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482107,4959.00
01/10/2016 22:15,2,0.000,ALERT,213.74,302.68,60.023,1452482103,"201051344000633","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,305751.7,305751.7,11223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482108,4960.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.98,59.981,1452482103,"201051344000469","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,307172.5,307172.5,11197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482110,4961.00
01/10/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1452482103,"201051344000646","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,311525.1,311525.1,15847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482112,4962.00
01/10/2016 22:15,2,0.000,ALERT,212.16,300.87,60.023,1452482103,"274151322000052","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,593712.6,593712.6,5037,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482114,4963.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.07,59.975,1452482103,"201051344000585","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,316439.0,316439.0,15840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482116,4964.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1452482103,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,314652.6,314652.6,15890,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482117,4965.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1452482103,"201051344000582","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,309614.4,309614.4,15834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482119,4966.00
01/10/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1452482103,"201051344000955","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318956.5,318956.5,15817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482121,4967.00
01/10/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1452482103,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,477714.8,477714.8,5296,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482123,4968.00
01/10/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1452482103,"201051344000579","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,320353.4,320353.4,11201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482125,4969.00
01/10/2016 22:15,2,0.000,ALERT,212.61,302.37,59.970,1452482103,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,317091.8,317091.8,15898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482127,4970.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1452482103,"201051344000438","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,318887.9,318887.9,15848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482128,4971.00
01/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.959,1452482103,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,312953.0,312953.0,15914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482130,4972.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.37,59.928,1452482103,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,588023.1,588023.1,5067,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482132,4973.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.07,59.959,1452482103,"274151322000076","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,624642.4,624642.4,5050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482134,4974.00
01/10/2016 22:15,2,0.000,ALERT,213.06,303.58,59.981,1452482103,"201051344000868","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,304681.5,304681.5,11160,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482136,4975.00
01/10/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1452482103,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617329.5,617329.5,5077,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482137,4976.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.37,59.922,1452482103,"201051344000988","219011344069620",0.00,-10.00,0,297.26,304.48,0.0,0.0,0.000,304672.5,304672.5,11201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482139,4977.00
01/10/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1452482103,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,317029.1,317029.1,15826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482141,4978.00
01/10/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1452482103,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,314740.2,314740.2,11209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482143,4979.00
01/10/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1452482103,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,312046.9,312046.9,11187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482145,4980.00
01/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1452482103,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318308.5,318308.5,15875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482146,4981.00
01/10/2016 22:15,2,0.000,ALERT,213.06,301.47,59.970,1452482103,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,316026.7,316026.7,15877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482148,4982.00
01/10/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1452482103,"201051344001145","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,319249.3,319249.3,15881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482150,4983.00
01/10/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1452482103,"201051344000651","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,313394.9,313394.9,15853,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482152,4984.00
01/10/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1452482103,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,570912.4,570912.4,4986,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482154,4985.00
01/10/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1452482103,"274151322000068","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,478002.6,478002.6,5287,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482156,4986.00
01/10/2016 22:15,2,0.000,ALERT,212.38,301.77,59.965,1452482103,"201051344001135","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309875.9,309875.9,15833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482158,4987.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1452482103,"201051344000594","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,315771.9,315771.9,11210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482159,4988.00
01/10/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1452482103,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,316346.2,316346.2,15848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482161,4989.00
01/10/2016 22:15,2,0.000,ALERT,212.61,302.37,59.970,1452482103,"274151322000054","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,583264.3,583264.3,4998,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482163,4990.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1452482103,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305018.1,305018.1,11193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482165,4991.00
01/10/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1452482103,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,314798.0,314798.0,15853,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452482167,4992.00
01/10/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1452482103,"201051344000900","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,318370.0,318370.0,11153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482168,4993.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.07,59.975,1452482103,"201051344000648","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,311982.0,311982.0,11184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482170,4994.00
01/10/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1452482103,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,319958.5,319958.5,11138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482172,4995.00
01/10/2016 22:15,2,0.000,ALERT,213.06,302.98,59.970,1452482103,"201051344000983","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,314876.2,314876.2,11173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482174,4996.00
01/10/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1452482103,"201051344001158","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,309923.0,309923.0,11226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482176,4997.00
01/10/2016 22:15,2,0.000,ALERT,213.74,303.28,59.970,1452482103,"201051344000576","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,312982.6,312982.6,11154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482177,4998.00
01/10/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1452482103,"274151322000087","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,558380.1,558380.1,5029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452482179,4999.00
01/10/2016 22:30,2,0.000,ALERT,213.74,303.28,60.002,1452483003,"201051344000645","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,313262.7,313262.7,11165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483005,5000.00
01/10/2016 22:30,2,0.000,ALERT,211.93,299.97,59.996,1452483003,"274151322000085","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,585913.4,585913.4,5017,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483007,5001.00
01/10/2016 22:30,2,0.000,ALERT,213.96,302.98,60.002,1452483003,"201051344000633","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,305751.7,305751.7,11225,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483009,5002.00
