ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1452483003,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,307172.5,307172.5,11199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483011,5003.00
01/10/2016 22:30,2,0.000,ALERT,212.16,301.47,59.959,1452483003,"201051344000646","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,311525.1,311525.1,15849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483013,5004.00
01/10/2016 22:30,2,0.000,ALERT,211.93,301.17,59.975,1452483003,"274151322000052","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,593712.6,593712.6,5039,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483015,5005.00
01/10/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1452483003,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,316439.0,316439.0,15842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483016,5006.00
01/10/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1452483003,"201051344001230","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,314652.6,314652.6,15892,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483018,5007.00
01/10/2016 22:30,2,0.000,ALERT,212.83,302.37,60.002,1452483003,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,309614.4,309614.4,15836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483020,5008.00
01/10/2016 22:30,2,0.000,ALERT,211.93,301.17,59.996,1452483003,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318956.5,318956.5,15819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483022,5009.00
01/10/2016 22:30,2,0.000,ALERT,212.16,299.67,60.023,1452483003,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,477714.8,477714.8,5298,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483024,5010.00
01/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.002,1452483003,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,320353.4,320353.4,11203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483026,5011.00
01/10/2016 22:30,2,0.000,ALERT,212.16,302.07,59.996,1452483003,"201051344000890","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,317091.8,317091.8,15900,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483027,5012.00
01/10/2016 22:30,2,0.000,ALERT,212.38,301.47,60.007,1452483003,"201051344000438","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,318887.9,318887.9,15850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483029,5013.00
01/10/2016 22:30,2,0.000,ALERT,212.61,300.87,60.007,1452483003,"201051344000417","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,312953.0,312953.0,15916,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483031,5014.00
01/10/2016 22:30,2,0.000,ALERT,212.16,300.87,60.002,1452483003,"274151322000083","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,588023.1,588023.1,5069,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483033,5015.00
01/10/2016 22:30,2,0.000,ALERT,212.61,299.97,60.007,1452483003,"274151322000076","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,624642.4,624642.4,5052,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483035,5016.00
01/10/2016 22:30,2,0.000,ALERT,213.29,303.88,59.991,1452483003,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,304681.5,304681.5,11162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483037,5017.00
01/10/2016 22:30,2,0.000,ALERT,211.93,301.17,59.991,1452483003,"274151322000095","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,617329.5,617329.5,5079,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483038,5018.00
01/10/2016 22:30,2,0.000,ALERT,213.06,302.98,59.965,1452483003,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,304672.5,304672.5,11203,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483040,5019.00
01/10/2016 22:30,2,0.000,ALERT,212.16,300.57,60.002,1452483003,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,317029.1,317029.1,15828,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483042,5020.00
01/10/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1452483003,"201051344000458","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,314740.2,314740.2,11211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483044,5021.00
01/10/2016 22:30,2,0.000,ALERT,213.96,302.98,59.954,1452483003,"201051344000853","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,312046.9,312046.9,11189,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483046,5022.00
01/10/2016 22:30,2,0.000,ALERT,212.61,301.47,59.991,1452483003,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318308.5,318308.5,15877,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483047,5023.00
01/10/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1452483003,"201051344000917","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,316026.7,316026.7,15879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483049,5024.00
01/10/2016 22:30,2,0.000,ALERT,212.61,301.77,59.965,1452483003,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,319249.3,319249.3,15883,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483051,5025.00
01/10/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1452483003,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,313394.9,313394.9,15855,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483053,5026.00
01/10/2016 22:30,2,0.000,ALERT,211.70,299.37,59.986,1452483003,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,570912.4,570912.4,4988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483055,5027.00
01/10/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1452483003,"274151322000068","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,478002.6,478002.6,5289,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483056,5028.00
01/10/2016 22:30,2,0.000,ALERT,211.93,301.47,60.012,1452483003,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,309875.9,309875.9,15835,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483058,5029.00
01/10/2016 22:30,2,0.000,ALERT,213.06,303.58,59.970,1452483003,"201051344000594","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,315771.9,315771.9,11212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483060,5030.00
01/10/2016 22:30,2,0.000,ALERT,212.38,301.17,59.991,1452483003,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,316346.2,316346.2,15850,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483062,5031.00
01/10/2016 22:30,2,0.000,ALERT,211.70,300.87,59.986,1452483003,"274151322000054","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,583264.3,583264.3,5000,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483064,5032.00
01/10/2016 22:30,2,0.000,ALERT,213.51,302.98,60.002,1452483003,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305018.1,305018.1,11195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483065,5033.00
01/10/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1452483003,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314798.0,314798.0,15855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483067,5034.00
01/10/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1452483003,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,318370.0,318370.0,11155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483069,5035.00
01/10/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1452483003,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,311982.0,311982.0,11186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483071,5036.00
01/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.002,1452483003,"201051344000569","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,319958.5,319958.5,11140,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483073,5037.00
01/10/2016 22:30,2,0.000,ALERT,213.29,303.28,60.002,1452483003,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,314876.2,314876.2,11175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483075,5038.00
01/10/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1452483003,"201051344001158","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,309923.0,309923.0,11228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483076,5039.00
01/10/2016 22:30,2,0.000,ALERT,213.74,303.88,60.002,1452483003,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,312982.6,312982.6,11156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483078,5040.00
01/10/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1452483003,"274151322000087","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,558380.1,558380.1,5031,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483080,5041.00
01/10/2016 22:45,2,0.000,ALERT,214.19,303.88,59.991,1452483904,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,313262.7,313262.7,11167,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483906,5042.00
01/10/2016 22:45,2,0.000,ALERT,212.38,300.57,59.991,1452483904,"274151322000085","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,585913.4,585913.4,5019,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483907,5043.00
01/10/2016 22:45,2,0.000,ALERT,214.41,303.58,59.986,1452483904,"201051344000633","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,305751.7,305751.7,11227,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483909,5044.00
01/10/2016 22:45,2,0.000,ALERT,213.74,303.88,59.991,1452483904,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,307172.5,307172.5,11201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483911,5045.00
01/10/2016 22:45,2,0.000,ALERT,212.16,301.47,59.991,1452483904,"201051344000646","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,311525.1,311525.1,15851,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483913,5046.00
01/10/2016 22:45,2,0.000,ALERT,211.93,301.47,59.949,1452483904,"274151322000052","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,593712.6,593712.6,5041,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483915,5047.00
01/10/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1452483904,"201051344000585","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,316439.0,316439.0,15844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483916,5048.00
01/10/2016 22:45,2,0.000,ALERT,212.38,301.77,59.996,1452483904,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,314652.6,314652.6,15894,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483918,5049.00
01/10/2016 22:45,2,0.000,ALERT,213.06,302.68,60.002,1452483904,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,309614.4,309614.4,15838,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483920,5050.00
01/10/2016 22:45,2,0.000,ALERT,211.93,301.47,59.996,1452483904,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,318956.5,318956.5,15821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483922,5051.00
01/10/2016 22:45,2,0.000,ALERT,212.16,299.97,59.996,1452483904,"274151322000094","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,477714.8,477714.8,5300,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483924,5052.00
01/10/2016 22:45,2,0.000,ALERT,213.74,304.48,59.996,1452483904,"201051344000579","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,320353.4,320353.4,11205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483926,5053.00
01/10/2016 22:45,2,0.000,ALERT,212.38,301.77,60.007,1452483904,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,317091.8,317091.8,15902,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483927,5054.00
01/10/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1452483904,"201051344000438","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318887.9,318887.9,15852,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483929,5055.00
01/10/2016 22:45,2,0.000,ALERT,212.61,300.87,60.034,1452483904,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,312953.0,312953.0,15918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483931,5056.00
01/10/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1452483904,"274151322000083","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,588023.1,588023.1,5071,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483933,5057.00
01/10/2016 22:45,2,0.000,ALERT,212.83,300.57,60.007,1452483904,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,624642.4,624642.4,5054,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483934,5058.00
01/10/2016 22:45,2,0.000,ALERT,213.74,304.78,60.002,1452483904,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304681.5,304681.5,11164,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483936,5059.00
01/10/2016 22:45,2,0.000,ALERT,212.16,301.47,60.002,1452483904,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,617329.5,617329.5,5081,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483938,5060.00
01/10/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1452483904,"201051344000988","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,304672.5,304672.5,11205,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483940,5061.00
01/10/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1452483904,"201051344001025","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,317029.1,317029.1,15830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483942,5062.00
01/10/2016 22:45,2,0.000,ALERT,213.51,303.88,59.996,1452483904,"201051344000458","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,314740.2,314740.2,11213,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483944,5063.00
01/10/2016 22:45,2,0.000,ALERT,214.41,303.88,59.986,1452483904,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,312046.9,312046.9,11191,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483945,5064.00
01/10/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1452483904,"201051344000685","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,318308.5,318308.5,15879,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483947,5065.00
01/10/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1452483904,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,316026.7,316026.7,15881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483949,5066.00
01/10/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1452483904,"201051344001145","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,319249.3,319249.3,15885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483951,5067.00
01/10/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1452483904,"201051344000651","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,313394.9,313394.9,15857,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483953,5068.00
01/10/2016 22:45,2,0.000,ALERT,211.70,299.67,59.996,1452483904,"274151322000088","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,570912.4,570912.4,4990,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483954,5069.00
01/10/2016 22:45,2,0.000,ALERT,212.83,299.67,59.996,1452483904,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,478002.6,478002.6,5291,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483956,5070.00
01/10/2016 22:45,2,0.000,ALERT,212.16,301.77,60.018,1452483904,"201051344001135","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309875.9,309875.9,15837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483958,5071.00
01/10/2016 22:45,2,0.000,ALERT,213.29,304.18,60.007,1452483904,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,315771.9,315771.9,11214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483960,5072.00
01/10/2016 22:45,2,0.000,ALERT,212.61,301.17,59.996,1452483904,"201051344001203","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,316346.2,316346.2,15852,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483961,5073.00
01/10/2016 22:45,2,0.000,ALERT,211.93,300.27,59.996,1452483904,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,583264.3,583264.3,5002,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483963,5074.00
01/10/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1452483904,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,305018.1,305018.1,11197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483965,5075.00
01/10/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1452483904,"201051344001093","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,314798.0,314798.0,15857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483967,5076.00
01/10/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1452483904,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,318370.0,318370.0,11157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483969,5077.00
01/10/2016 22:45,2,0.000,ALERT,213.96,302.98,59.954,1452483904,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,311982.0,311982.0,11188,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483971,5078.00
01/10/2016 22:45,2,0.000,ALERT,213.74,304.48,60.007,1452483904,"201051344000569","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,319958.5,319958.5,11142,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483972,5079.00
01/10/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1452483904,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,314876.2,314876.2,11177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483974,5080.00
01/10/2016 22:45,2,0.000,ALERT,213.74,303.58,59.996,1452483904,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,309923.0,309923.0,11230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483976,5081.00
01/10/2016 22:45,2,0.000,ALERT,213.96,304.18,59.996,1452483904,"201051344000576","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,312982.6,312982.6,11158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452483978,5082.00
01/10/2016 22:45,2,0.000,ALERT,212.16,299.67,59.954,1452483904,"274151322000087","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,558380.1,558380.1,5033,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452483980,5083.00
01/10/2016 23:00,2,0.000,ALERT,214.64,304.48,59.991,1452484803,"201051344000645","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,313262.7,313262.7,11169,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484805,5084.00
01/10/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1452484803,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,585913.4,585913.4,5021,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484807,5085.00
01/10/2016 23:00,2,0.000,ALERT,214.87,304.18,59.991,1452484803,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,305751.7,305751.7,11229,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484809,5086.00
01/10/2016 23:00,2,0.000,ALERT,214.19,304.48,59.991,1452484803,"201051344000469","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,307172.5,307172.5,11203,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484811,5087.00
01/10/2016 23:00,2,0.000,ALERT,212.61,302.37,60.012,1452484803,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,311525.1,311525.1,15853,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484812,5088.00
01/10/2016 23:00,2,0.000,ALERT,212.38,302.37,59.986,1452484803,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,593712.6,593712.6,5043,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484814,5089.00
01/10/2016 23:00,2,0.000,ALERT,213.06,302.68,59.996,1452484803,"201051344000585","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,316439.0,316439.0,15846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484816,5090.00
01/10/2016 23:00,2,0.000,ALERT,212.83,302.68,60.023,1452484803,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314652.6,314652.6,15896,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484818,5091.00
01/10/2016 23:00,2,0.000,ALERT,213.51,303.58,59.954,1452484803,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,309614.4,309614.4,15840,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484820,5092.00
01/10/2016 23:00,2,0.000,ALERT,212.61,302.37,59.975,1452484803,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318956.5,318956.5,15823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484821,5093.00
01/10/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1452484803,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,5302,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484823,5094.00
01/10/2016 23:00,2,0.000,ALERT,214.19,305.08,59.991,1452484803,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,320353.4,320353.4,11207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484825,5095.00
01/10/2016 23:00,2,0.000,ALERT,212.83,302.98,59.965,1452484803,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317091.8,317091.8,15904,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484827,5096.00
01/10/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1452484803,"201051344000438","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318887.9,318887.9,15854,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484829,5097.00
01/10/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1452484803,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,312953.0,312953.0,15920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484831,5098.00
01/10/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1452484803,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,588023.1,588023.1,5073,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484833,5099.00
01/10/2016 23:00,2,0.000,ALERT,213.51,302.07,59.991,1452484803,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,624642.4,624642.4,5056,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484834,5100.00
01/10/2016 23:00,2,0.000,ALERT,213.96,305.08,60.018,1452484803,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,304681.5,304681.5,11166,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484836,5101.00
01/10/2016 23:00,2,0.000,ALERT,212.83,302.68,60.002,1452484803,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,617329.5,617329.5,5083,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484838,5102.00
01/10/2016 23:00,2,0.000,ALERT,213.96,304.18,60.023,1452484803,"201051344000988","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,304672.5,304672.5,11207,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484840,5103.00
01/10/2016 23:00,2,0.000,ALERT,212.83,301.77,60.023,1452484803,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,317029.1,317029.1,15832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484842,5104.00
01/10/2016 23:00,2,0.000,ALERT,213.96,304.48,60.034,1452484803,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,314740.2,314740.2,11215,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484844,5105.00
01/10/2016 23:00,2,0.000,ALERT,214.64,304.18,59.996,1452484803,"201051344000853","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,312046.9,312046.9,11193,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484845,5106.00
01/10/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1452484803,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318308.5,318308.5,15881,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484847,5107.00
01/10/2016 23:00,2,0.000,ALERT,213.29,302.07,60.007,1452484803,"201051344000917","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,316026.7,316026.7,15883,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484849,5108.00
01/10/2016 23:00,2,0.000,ALERT,213.06,302.68,59.996,1452484803,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319249.3,319249.3,15887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484851,5109.00
01/10/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1452484803,"201051344000651","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,313394.9,313394.9,15859,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484853,5110.00
01/10/2016 23:00,2,0.000,ALERT,212.38,300.57,60.002,1452484803,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,570912.4,570912.4,4992,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484854,5111.00
01/10/2016 23:00,2,0.000,ALERT,213.51,300.87,59.991,1452484803,"274151322000068","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,478002.6,478002.6,5293,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484856,5112.00
01/10/2016 23:00,2,0.000,ALERT,212.61,302.68,60.007,1452484803,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309875.9,309875.9,15839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484858,5113.00
01/10/2016 23:00,2,0.000,ALERT,213.74,305.08,60.034,1452484803,"201051344000594","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,315771.9,315771.9,11216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484860,5114.00
01/10/2016 23:00,2,0.000,ALERT,212.83,302.07,60.012,1452484803,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,316346.2,316346.2,15854,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484862,5115.00
01/10/2016 23:00,2,0.000,ALERT,212.61,301.77,60.007,1452484803,"274151322000054","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,583264.3,583264.3,5004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484863,5116.00
01/10/2016 23:00,2,0.000,ALERT,214.41,303.88,60.034,1452484803,"201051344000867","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,305018.1,305018.1,11199,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484865,5117.00
01/10/2016 23:00,2,0.000,ALERT,212.83,302.37,60.012,1452484803,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,314798.0,314798.0,15859,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484867,5118.00
01/10/2016 23:00,2,0.000,ALERT,213.74,304.48,60.007,1452484803,"201051344000900","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,318370.0,318370.0,11159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484869,5119.00
01/10/2016 23:00,2,0.000,ALERT,214.19,303.58,60.034,1452484803,"201051344000648","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,311982.0,311982.0,11190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452484871,5120.00
01/10/2016 23:00,2,0.000,ALERT,213.96,304.78,60.018,1452484803,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,319958.5,319958.5,11144,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484872,5121.00
01/10/2016 23:00,2,0.000,ALERT,213.96,304.18,60.012,1452484803,"201051344000983","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,314876.2,314876.2,11179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484874,5122.00
01/10/2016 23:00,2,0.000,ALERT,214.19,304.18,59.965,1452484803,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,309923.0,309923.0,11232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484876,5123.00
01/10/2016 23:00,2,0.000,ALERT,214.64,305.08,60.002,1452484803,"201051344000576","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,312982.6,312982.6,11160,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484878,5124.00
01/10/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1452484803,"274151322000087","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,558380.1,558380.1,5035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452484880,5125.00
01/10/2016 23:15,2,0.000,ALERT,213.74,303.58,59.996,1452485703,"201051344000645","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,313262.7,313262.7,11171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485705,5126.00
01/10/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1452485703,"274151322000085","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,585913.4,585913.4,5023,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485706,5127.00
01/10/2016 23:15,2,0.000,ALERT,213.96,302.98,59.991,1452485703,"201051344000633","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,305751.7,305751.7,11231,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485708,5128.00
01/10/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1452485703,"201051344000469","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,307172.5,307172.5,11205,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485710,5129.00
01/10/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1452485703,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,311525.1,311525.1,15855,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485712,5130.00
01/10/2016 23:15,2,0.000,ALERT,212.16,301.17,59.986,1452485703,"274151322000052","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,593712.6,593712.6,5045,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485714,5131.00
01/10/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1452485703,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,316439.0,316439.0,15848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485716,5132.00
01/10/2016 23:15,2,0.000,ALERT,213.06,302.68,60.007,1452485703,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,314652.6,314652.6,15898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485718,5133.00
01/10/2016 23:15,2,0.000,ALERT,213.74,303.28,59.991,1452485703,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,309614.4,309614.4,15842,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485720,5134.00
01/10/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1452485703,"201051344000955","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318956.5,318956.5,15825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485721,5135.00
01/10/2016 23:15,2,0.000,ALERT,212.83,300.87,60.002,1452485703,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5304,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485723,5136.00
01/10/2016 23:15,2,0.000,ALERT,213.51,304.18,59.991,1452485703,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,320353.4,320353.4,11209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485725,5137.00
01/10/2016 23:15,2,0.000,ALERT,213.06,302.98,60.002,1452485703,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,317091.8,317091.8,15906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485727,5138.00
01/10/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1452485703,"201051344000438","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,318887.9,318887.9,15856,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485729,5139.00
01/10/2016 23:15,2,0.000,ALERT,213.29,301.77,60.007,1452485703,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,312953.0,312953.0,15922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485731,5140.00
01/10/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1452485703,"274151322000083","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,588023.1,588023.1,5075,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485733,5141.00
01/10/2016 23:15,2,0.000,ALERT,213.29,302.07,59.996,1452485703,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,624642.4,624642.4,5058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485734,5142.00
01/10/2016 23:15,2,0.000,ALERT,213.51,304.48,59.991,1452485703,"201051344000868","219011344069620",0.00,-11.00,0,302.98,306.88,0.0,0.0,0.000,304681.5,304681.5,11168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485736,5143.00
01/10/2016 23:15,2,0.000,ALERT,212.83,302.68,60.007,1452485703,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617329.5,617329.5,5085,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485738,5144.00
01/10/2016 23:15,2,0.000,ALERT,213.29,303.88,60.002,1452485703,"201051344000988","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,304672.5,304672.5,11209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485740,5145.00
01/10/2016 23:15,2,0.000,ALERT,212.83,301.47,59.959,1452485703,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,317029.1,317029.1,15834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485742,5146.00
01/10/2016 23:15,2,0.000,ALERT,213.29,303.88,60.023,1452485703,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,314740.2,314740.2,11217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485743,5147.00
01/10/2016 23:15,2,0.000,ALERT,213.96,303.88,60.007,1452485703,"201051344000853","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,312046.9,312046.9,11195,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485745,5148.00
