ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/10/2016 23:15,2,0.000,ALERT,213.51,302.37,60.039,1452485703,"201051344000685","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318308.5,318308.5,15883,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485747,5149.00
01/10/2016 23:15,2,0.000,ALERT,213.29,302.07,60.002,1452485703,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,316026.7,316026.7,15885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485749,5150.00
01/10/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1452485703,"201051344001145","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,319249.3,319249.3,15889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485751,5151.00
01/10/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1452485703,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,313394.9,313394.9,15861,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485753,5152.00
01/10/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1452485703,"274151322000088","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,570912.4,570912.4,4994,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485754,5153.00
01/10/2016 23:15,2,0.000,ALERT,213.29,300.57,59.986,1452485703,"274151322000068","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,478002.6,478002.6,5295,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485756,5154.00
01/10/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1452485703,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,309875.9,309875.9,15841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485758,5155.00
01/10/2016 23:15,2,0.000,ALERT,213.06,304.18,59.991,1452485703,"201051344000594","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,315771.9,315771.9,11218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485760,5156.00
01/10/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1452485703,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,316346.2,316346.2,15856,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485762,5157.00
01/10/2016 23:15,2,0.000,ALERT,212.61,301.77,59.938,1452485703,"274151322000054","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,583264.3,583264.3,5006,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485763,5158.00
01/10/2016 23:15,2,0.000,ALERT,213.74,302.98,59.944,1452485703,"201051344000867","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,305018.1,305018.1,11201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485765,5159.00
01/10/2016 23:15,2,0.000,ALERT,213.06,302.07,60.002,1452485703,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314798.0,314798.0,15861,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485767,5160.00
01/10/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1452485703,"201051344000900","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,318370.0,318370.0,11161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485769,5161.00
01/10/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1452485703,"201051344000648","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,311982.0,311982.0,11192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485770,5162.00
01/10/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1452485703,"201051344000569","219011344069620",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,319958.5,319958.5,11146,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485772,5163.00
01/10/2016 23:15,2,0.000,ALERT,213.06,303.58,59.996,1452485703,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,314876.2,314876.2,11181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485774,5164.00
01/10/2016 23:15,2,0.000,ALERT,213.51,303.28,60.002,1452485703,"201051344001158","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,309923.0,309923.0,11234,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452485776,5165.00
01/10/2016 23:15,2,0.000,ALERT,213.74,303.88,59.996,1452485703,"201051344000576","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,312982.6,312982.6,11162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485778,5166.00
01/10/2016 23:15,2,0.000,ALERT,212.83,300.57,59.991,1452485703,"274151322000087","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,558380.1,558380.1,5037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452485780,5167.00
01/10/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1452486604,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313262.7,313262.7,11173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486606,5168.00
01/10/2016 23:30,2,0.000,ALERT,211.70,299.97,60.023,1452486604,"274151322000085","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,585913.4,585913.4,5025,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486607,5169.00
01/10/2016 23:30,2,0.000,ALERT,213.51,302.68,59.970,1452486604,"201051344000633","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,305751.7,305751.7,11233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486609,5170.00
01/10/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1452486604,"201051344000469","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,307172.5,307172.5,11207,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486611,5171.00
01/10/2016 23:30,2,0.000,ALERT,211.70,300.57,59.996,1452486604,"201051344000646","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,311525.1,311525.1,15857,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486613,5172.00
01/10/2016 23:30,2,0.000,ALERT,211.48,299.67,59.991,1452486604,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,593712.6,593712.6,5047,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486614,5173.00
01/10/2016 23:30,2,0.000,ALERT,211.93,300.57,59.991,1452486604,"201051344000585","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,316439.0,316439.0,15850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486616,5174.00
01/10/2016 23:30,2,0.000,ALERT,211.93,300.87,59.991,1452486604,"201051344001230","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,314652.6,314652.6,15900,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486618,5175.00
01/10/2016 23:30,2,0.000,ALERT,212.38,301.47,59.975,1452486604,"201051344000582","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,309614.4,309614.4,15844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486620,5176.00
01/10/2016 23:30,2,0.000,ALERT,211.48,300.57,59.959,1452486604,"201051344000955","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,318956.5,318956.5,15827,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486622,5177.00
01/10/2016 23:30,2,0.000,ALERT,211.70,299.37,59.975,1452486604,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,477714.8,477714.8,5306,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486624,5178.00
01/10/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1452486604,"201051344000579","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,320353.4,320353.4,11211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486626,5179.00
01/10/2016 23:30,2,0.000,ALERT,211.70,301.17,59.970,1452486604,"201051344000890","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,317091.8,317091.8,15908,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486627,5180.00
01/10/2016 23:30,2,0.000,ALERT,211.93,300.27,59.965,1452486604,"201051344000438","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,318887.9,318887.9,15858,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486629,5181.00
01/10/2016 23:30,2,0.000,ALERT,212.16,299.97,59.981,1452486604,"201051344000417","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,312953.0,312953.0,15924,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486631,5182.00
01/10/2016 23:30,2,0.000,ALERT,211.93,300.57,59.981,1452486604,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,588023.1,588023.1,5077,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486633,5183.00
01/10/2016 23:30,2,0.000,ALERT,212.38,300.87,59.959,1452486604,"274151322000076","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,624642.4,624642.4,5060,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486634,5184.00
01/10/2016 23:30,2,0.000,ALERT,212.83,303.88,59.975,1452486604,"201051344000868","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,304681.5,304681.5,11170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486636,5185.00
01/10/2016 23:30,2,0.000,ALERT,211.70,301.47,59.954,1452486604,"274151322000095","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,617329.5,617329.5,5087,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486638,5186.00
01/10/2016 23:30,2,0.000,ALERT,212.61,302.98,59.970,1452486604,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,304672.5,304672.5,11211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486640,5187.00
01/10/2016 23:30,2,0.000,ALERT,211.70,299.67,59.986,1452486604,"201051344001025","219011344069620",0.00,-11.50,0,298.17,304.48,0.0,0.0,0.000,317029.1,317029.1,15836,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486642,5188.00
01/10/2016 23:30,2,0.000,ALERT,212.38,302.37,59.970,1452486604,"201051344000458","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,314740.2,314740.2,11219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486644,5189.00
01/10/2016 23:30,2,0.000,ALERT,213.29,302.68,59.970,1452486604,"201051344000853","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,312046.9,312046.9,11197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486645,5190.00
01/10/2016 23:30,2,0.000,ALERT,212.16,300.57,60.012,1452486604,"201051344000685","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,318308.5,318308.5,15885,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486647,5191.00
01/10/2016 23:30,2,0.000,ALERT,212.16,299.97,59.981,1452486604,"201051344000917","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,316026.7,316026.7,15887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486649,5192.00
01/10/2016 23:30,2,0.000,ALERT,212.16,300.87,60.012,1452486604,"201051344001145","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,319249.3,319249.3,15891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486651,5193.00
01/10/2016 23:30,2,0.000,ALERT,211.93,299.97,59.986,1452486604,"201051344000651","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,313394.9,313394.9,15863,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486653,5194.00
01/10/2016 23:30,2,0.000,ALERT,211.03,298.77,59.970,1452486604,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,570912.4,570912.4,4996,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486655,5195.00
01/10/2016 23:30,2,0.000,ALERT,212.38,299.37,59.981,1452486604,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,478002.6,478002.6,5297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486656,5196.00
01/10/2016 23:30,2,0.000,ALERT,211.48,300.57,59.981,1452486604,"201051344001135","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,309875.9,309875.9,15843,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486658,5197.00
01/10/2016 23:30,2,0.000,ALERT,212.38,303.28,59.981,1452486604,"201051344000594","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,315771.9,315771.9,11220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486660,5198.00
01/10/2016 23:30,2,0.000,ALERT,211.93,299.97,60.012,1452486604,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.38,0.0,0.0,0.000,316346.2,316346.2,15858,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486662,5199.00
01/10/2016 23:30,2,0.000,ALERT,211.48,299.67,59.970,1452486604,"274151322000054","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,583264.3,583264.3,5008,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486664,5200.00
01/10/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1452486604,"201051344000867","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,305018.1,305018.1,11203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486665,5201.00
01/10/2016 23:30,2,0.000,ALERT,211.70,300.27,59.981,1452486604,"201051344001093","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,314798.0,314798.0,15863,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486667,5202.00
01/10/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1452486604,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,318370.0,318370.0,11163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486669,5203.00
01/10/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1452486604,"201051344000648","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,311982.0,311982.0,11194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486671,5204.00
01/10/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1452486604,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,319958.5,319958.5,11148,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486673,5205.00
01/10/2016 23:30,2,0.000,ALERT,212.83,302.98,60.007,1452486604,"201051344000983","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,314876.2,314876.2,11183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486674,5206.00
01/10/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1452486604,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,309923.0,309923.0,11236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486676,5207.00
01/10/2016 23:30,2,0.000,ALERT,213.51,303.58,59.954,1452486604,"201051344000576","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,312982.6,312982.6,11164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452486678,5208.00
01/10/2016 23:30,2,0.000,ALERT,211.70,299.07,59.970,1452486604,"274151322000087","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,558380.1,558380.1,5039,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452486680,5209.00
01/10/2016 23:45,2,0.000,ALERT,213.96,304.48,59.991,1452487503,"201051344000645","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,313262.7,313262.7,11175,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487505,5210.00
01/10/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1452487503,"274151322000085","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,585913.4,585913.4,5027,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487507,5211.00
01/10/2016 23:45,2,0.000,ALERT,214.41,304.18,59.996,1452487503,"201051344000633","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,305751.7,305751.7,11235,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487509,5212.00
01/10/2016 23:45,2,0.000,ALERT,213.51,303.88,59.986,1452487503,"201051344000469","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,307172.5,307172.5,11209,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487511,5213.00
01/10/2016 23:45,2,0.000,ALERT,212.38,301.77,59.996,1452487503,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,311525.1,311525.1,15859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487512,5214.00
01/10/2016 23:45,2,0.000,ALERT,212.16,300.87,59.996,1452487503,"274151322000052","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,593712.6,593712.6,5049,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487514,5215.00
01/10/2016 23:45,2,0.000,ALERT,212.61,301.77,60.039,1452487503,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,316439.0,316439.0,15852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487516,5216.00
01/10/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1452487503,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,314652.6,314652.6,15902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487518,5217.00
01/10/2016 23:45,2,0.000,ALERT,213.06,302.37,59.944,1452487503,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,309614.4,309614.4,15846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487519,5218.00
01/10/2016 23:45,2,0.000,ALERT,212.16,301.17,59.981,1452487503,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318956.5,318956.5,15829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487521,5219.00
01/10/2016 23:45,2,0.000,ALERT,212.61,300.57,59.975,1452487503,"274151322000094","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,477714.8,477714.8,5308,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487523,5220.00
01/10/2016 23:45,2,0.000,ALERT,213.51,304.48,59.991,1452487503,"201051344000579","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,320353.4,320353.4,11213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487525,5221.00
01/10/2016 23:45,2,0.000,ALERT,212.38,301.77,59.975,1452487503,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317091.8,317091.8,15910,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487527,5222.00
01/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1452487503,"201051344000438","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,318887.9,318887.9,15860,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487529,5223.00
01/10/2016 23:45,2,0.000,ALERT,212.83,301.17,59.975,1452487503,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,312953.0,312953.0,15926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487531,5224.00
01/10/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1452487503,"274151322000083","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,588023.1,588023.1,5079,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487533,5225.00
01/10/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1452487503,"274151322000076","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,624642.4,624642.4,5062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487534,5226.00
01/10/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1452487503,"201051344000868","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,304681.5,304681.5,11172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487536,5227.00
01/10/2016 23:45,2,0.000,ALERT,212.61,302.37,59.965,1452487503,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,617329.5,617329.5,5089,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487538,5228.00
01/10/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1452487503,"201051344000988","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,304672.5,304672.5,11213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487540,5229.00
01/10/2016 23:45,2,0.000,ALERT,212.38,300.87,59.991,1452487503,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,317029.1,317029.1,15838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487542,5230.00
01/10/2016 23:45,2,0.000,ALERT,213.51,304.18,59.991,1452487503,"201051344000458","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,314740.2,314740.2,11221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487543,5231.00
01/10/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1452487503,"201051344000853","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,312046.9,312046.9,11199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487545,5232.00
01/10/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1452487503,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318308.5,318308.5,15887,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487547,5233.00
01/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1452487503,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,316026.7,316026.7,15889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487549,5234.00
01/10/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1452487503,"201051344001145","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,319249.3,319249.3,15893,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487550,5235.00
01/10/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1452487503,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,313394.9,313394.9,15865,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487552,5236.00
01/10/2016 23:45,2,0.000,ALERT,212.16,300.57,60.007,1452487503,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,570912.4,570912.4,4998,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487554,5237.00
01/10/2016 23:45,2,0.000,ALERT,213.29,300.57,59.981,1452487503,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,478002.6,478002.6,5299,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487556,5238.00
01/10/2016 23:45,2,0.000,ALERT,212.16,301.77,59.991,1452487503,"201051344001135","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,309875.9,309875.9,15845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487558,5239.00
01/10/2016 23:45,2,0.000,ALERT,212.83,304.18,59.975,1452487503,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,315771.9,315771.9,11222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487560,5240.00
01/10/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1452487503,"201051344001203","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,316346.2,316346.2,15860,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487561,5241.00
01/10/2016 23:45,2,0.000,ALERT,212.16,301.17,59.991,1452487503,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,583264.3,583264.3,5010,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487563,5242.00
01/10/2016 23:45,2,0.000,ALERT,213.51,303.28,59.986,1452487503,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,305018.1,305018.1,11205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487565,5243.00
01/10/2016 23:45,2,0.000,ALERT,212.38,301.77,59.986,1452487503,"201051344001093","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,314798.0,314798.0,15865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487567,5244.00
01/10/2016 23:45,2,0.000,ALERT,213.29,303.88,60.034,1452487503,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,318370.0,318370.0,11165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487569,5245.00
01/10/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1452487503,"201051344000648","219011344069620",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,311982.0,311982.0,11196,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487570,5246.00
01/10/2016 23:45,2,0.000,ALERT,213.29,304.18,59.959,1452487503,"201051344000569","219011344069620",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,319958.5,319958.5,11150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487572,5247.00
01/10/2016 23:45,2,0.000,ALERT,213.06,303.58,59.975,1452487503,"201051344000983","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,314876.2,314876.2,11185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487574,5248.00
01/10/2016 23:45,2,0.000,ALERT,213.51,303.58,60.018,1452487503,"201051344001158","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,309923.0,309923.0,11238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452487576,5249.00
01/10/2016 23:45,2,0.000,ALERT,213.74,304.18,59.986,1452487503,"201051344000576","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,312982.6,312982.6,11166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487578,5250.00
01/10/2016 23:45,2,0.000,ALERT,212.16,299.67,59.970,1452487503,"274151322000087","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,558380.1,558380.1,5041,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452487580,5251.00
